Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,314.26,238.95
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,373.66,293.73
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,428.92,343.58
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,483.43,391.16
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,535.58,435.91
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,586.63,478.42
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,632.25,514.83
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,675.77,548.58
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,715.09,579.04
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,751.74,605.46
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,780.22,624.19
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,805.12,640.23
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,826.49,654.88
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,844.38,667.08
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,854.21,674.08
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,860.29,678.65
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,861.64,680.82
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,859.35,680.58
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,856.11,678.61
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,842.71,669.5
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,822.34,655.55
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,798.82,639.41
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,770.28,619.56
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,738.92,597.49
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,695.6,566.8
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,650.75,534.34
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,599.35,495.33
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,547.42,453.4
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,478.3,396.57
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,411.51,339.18
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,331.92,268.49
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,254.78,186.47
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,118.19,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,27.41,17.63
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,42.37,30.57
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,59.97,46.12
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,78.45,62.19
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,96.85,77.79
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,116.2,94.02
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,135.42,110.24
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,154.91,126.54
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,175.49,143.38
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,196.83,160.66
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,196.44,160.13
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,190.43,154.91
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,255.44,208.47
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,327.57,266.55
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,299.39,242.97
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,275.12,222.79
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,311.8,252.68
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,350.13,283.24
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,391.54,316.02
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,424.14,341.79
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,426.79,343.78
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,428.87,345.64
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,457.91,369.72
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,499.24,402.58
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,666.78,534.42
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,817.99,642.1
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,798.32,627.18
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,775.63,612.46
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,749.44,595.18
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,720.5,575.74
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,677.61,546.13
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,633.25,514.84
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,580.79,475.54
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,532.67,436.89
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,464.32,382.27
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,398.78,327.28
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,314.3,254.34
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,237.62,177.18
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,111.69,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,9.53,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.2,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,24.07,14.96
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,40.84,23.22
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,83.35,45.05
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,133.92,81.69
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,185.03,124.89
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,241.74,174.96
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,296.06,223.7
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,352.6,273.46
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,404.97,319.02
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,457.29,363.1
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,507.22,403.64
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,556.59,442.39
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,602.28,477.18
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,646.57,509.93
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,684.88,538.42
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,720.85,564.14
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,667.27,522.76
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,592.45,465.18
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,571.92,450.05
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,558.2,438.96
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,525.64,414.02
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,478.54,378.29
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,525.26,415.4
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,558.97,441.93
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,581.26,460.15
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,615.0,486.44
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,425.89,341.99
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,228.68,183.86
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,179.38,144.86
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,142.64,114.63
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,128.44,103.38
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,114.3,91.92
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,98.21,78.51
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,82.08,64.85
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,65.86,50.99
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,49.48,36.75
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,34.04,23.15
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,19.49,9.84
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.73,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,9.53,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.08,0.28
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,23.48,14.5
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,40.98,22.38
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,84.73,44.78
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,138.19,83.78
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,190.07,127.42
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,245.9,176.27
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,300.62,224.77
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,357.41,274.0
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,410.36,319.02
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,463.13,362.26
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,513.37,402.78
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,562.92,441.52
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,607.69,474.79
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,650.78,505.83
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,689.39,533.08
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,721.81,554.57
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,751.52,573.13
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,778.31,589.57
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,799.54,602.48
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,817.5,613.32
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,830.56,620.71
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,840.18,626.0
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,842.35,626.91
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,841.01,625.87
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,837.41,624.25
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,823.71,616.12
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,709.87,540.32
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,587.07,453.92
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,551.2,430.77
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,514.43,405.27
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,478.52,380.6
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,442.19,354.8
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,401.07,324.56
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,359.89,293.06
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,309.95,253.32
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,261.5,213.0
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,205.45,164.64
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,153.22,115.05
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,74.02,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,10.96,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,18.84,3.13
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,28.0,18.52
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,46.97,27.92
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,89.32,50.59
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,140.15,87.69
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,191.89,130.69
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,249.02,180.05
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,304.2,228.95
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,362.64,279.52
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,418.27,326.45
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,475.51,373.02
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,526.85,413.07
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,577.46,450.83
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,623.52,484.28
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,667.87,515.31
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,704.04,540.7
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,740.58,564.58
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,771.2,582.6
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,798.8,598.45
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,821.12,611.84
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,840.11,623.14
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,850.54,628.64
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,863.77,636.2
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,739.11,554.85
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,587.59,448.23
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,726.86,553.56
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,838.81,628.74
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,818.56,615.36
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,795.22,602.02
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,767.4,586.35
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,736.78,568.4
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,694.9,541.53
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,651.41,512.88
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,601.51,479.11
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,550.97,442.45
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,488.96,394.35
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,425.15,342.46
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,340.69,271.63
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,263.49,200.02
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,126.44,24.26
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,10.48,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,17.75,4.05
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,24.6,15.67
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,43.55,23.44
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,88.0,46.57
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,141.88,86.2
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,194.7,130.66
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,251.66,180.47
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,307.08,229.79
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,364.4,279.6
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,417.86,325.03
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,471.24,368.65
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,521.41,408.17
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,570.74,445.52
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,614.2,477.29
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,657.58,507.84
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,695.35,535.1
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,730.61,558.7
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,760.98,577.61
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,788.41,594.43
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,810.19,608.55
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,828.63,620.55
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,841.1,627.55
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,850.05,632.39
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,788.25,591.56
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,705.03,535.52
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,692.15,528.94
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,676.96,519.74
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,614.15,475.52
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,537.98,421.27
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,654.92,511.65
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,736.96,569.31
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,605.24,475.91
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,471.54,376.39
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,430.2,346.5
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,388.74,314.52
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,339.65,276.01
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,291.88,236.83
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,235.02,188.59
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,181.48,139.2
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,88.33,27.08
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,10.01,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,18.2,5.4
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,24.74,15.73
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,45.12,23.28
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,91.26,46.85
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,144.65,85.84
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,199.54,131.96
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,258.39,183.16
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,314.83,233.13
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,373.4,283.65
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,428.55,330.25
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,483.72,375.18
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,535.25,415.8
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,585.78,454.22
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,631.65,487.96
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,675.47,519.19
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,714.37,546.72
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,750.67,570.76
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,781.78,590.0
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,809.74,607.02
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,832.08,621.42
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,850.96,633.65
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,865.3,643.0
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,876.0,650.15
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,878.24,651.93
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,876.74,651.53
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,868.98,645.98
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,857.66,638.31
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,839.41,628.6
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,817.92,616.76
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,788.18,598.12
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,762.48,582.16
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,721.17,555.39
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,678.08,526.92
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,624.48,490.64
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,570.63,452.43
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,504.5,402.76
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,440.28,351.9
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,355.09,282.14
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,282.69,216.8
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,136.85,57.68
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,11.91,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.32,7.66
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,27.96,18.43
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,48.89,27.08
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,93.26,50.83
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,145.72,88.98
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,198.79,133.23
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,257.73,184.04
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,313.02,232.32
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,370.4,281.21
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,427.38,328.49
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,486.11,375.64
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,537.85,415.69
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,588.63,453.46
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,634.07,486.57
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,677.59,517.3
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,716.9,544.19
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,753.65,567.48
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,784.48,586.24
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,812.13,602.8
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,833.99,615.78
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,852.4,626.55
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,865.94,634.0
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,875.87,639.29
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,878.1,639.8
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,876.62,638.2
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,868.1,632.27
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,856.03,624.3
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,837.42,612.51
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,815.6,598.78
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,786.76,581.36
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,761.97,566.53
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,721.12,542.41
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,678.47,516.45
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,625.67,482.89
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,572.51,447.1
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,506.58,398.13
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,442.5,347.98
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,359.76,281.03
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,289.35,218.67
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,176.14,86.59
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,59.53,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,11.91,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.19,8.41
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,26.9,17.56
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,49.05,25.84
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,95.2,50.33
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,150.92,91.06
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,205.71,136.64
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,264.61,187.29
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,321.17,236.42
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,379.65,285.99
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,436.14,332.6
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,493.22,377.97
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,509.07,391.0
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,513.22,394.19
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,552.01,422.63
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,589.19,448.71
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,674.19,509.28
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,762.31,567.84
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,710.91,529.51
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,633.32,472.54
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,693.29,517.19
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,759.85,562.99
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,822.2,603.24
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,880.01,639.96
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,882.44,642.32
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,881.19,643.32
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,870.38,638.1
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,856.08,630.82
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,783.23,585.03
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,698.99,530.87
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,622.12,479.07
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,553.52,430.34
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,528.66,415.14
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,501.56,397.28
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,454.86,363.69
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,408.86,329.5
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,357.07,289.11
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,306.81,248.17
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,246.84,197.72
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,190.73,147.75
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,105.48,57.46
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,12.39,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,20.98,9.68
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,27.65,18.32
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,50.77,26.94
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,97.21,52.22
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,150.96,91.74
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,207.26,138.78
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,265.44,188.94
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,321.76,237.87
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,379.93,287.14
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,435.27,332.82
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,490.85,377.01
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,542.71,416.88
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,593.71,454.7
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,639.31,488.02
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,680.14,517.22
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,719.59,544.94
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,756.59,569.08
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,788.37,588.44
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,817.21,605.73
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,839.76,620.0
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,858.92,632.2
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,873.15,640.1
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,883.83,645.86
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,886.1,647.62
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,884.68,647.29
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,876.64,642.87
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,865.06,636.38
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,846.52,624.55
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,831.77,615.37
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,777.95,581.11
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,722.58,545.66
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,588.33,455.03
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,453.0,355.95
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,398.28,317.2
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,357.21,286.39
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,310.33,249.76
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,264.65,212.6
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,222.63,176.72
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,172.54,132.59
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,89.11,51.37
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,12.39,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,20.82,10.15
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,27.04,17.83
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,51.42,26.45
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,100.87,54.14
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,154.75,93.77
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,198.69,134.7
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,236.85,171.27
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,302.82,223.81
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,382.47,286.57
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,419.11,318.08
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,448.64,342.83
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,489.48,375.33
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,526.79,404.05
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,558.53,427.08
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,586.33,446.64
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,666.64,504.85
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,749.71,561.86
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,778.69,580.48
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,804.41,597.75
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,752.87,562.8
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,683.67,513.46
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,655.91,493.96
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,613.28,463.58
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,623.77,473.43
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,645.2,490.02
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,660.4,502.21
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,672.73,512.52
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,553.22,426.98
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,437.43,341.8
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,400.24,315.37
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,363.16,287.8
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,337.13,269.33
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,310.57,249.91
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,275.98,223.49
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,242.05,196.86
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,204.65,166.63
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,167.86,135.98
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,126.72,100.56
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,86.73,65.51
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,42.39,23.51
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
