Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,20.98,9.59
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,27.23,18.24
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,31.8,22.88
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,77.24,40.36
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,129.02,74.06
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,186.63,120.34
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,244.54,170.78
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,305.44,224.2
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,364.7,276.12
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,425.2,327.48
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,482.84,375.23
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,539.62,420.69
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,592.67,461.03
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,644.48,498.88
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,651.2,502.32
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,645.64,496.6
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,683.07,523.73
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,718.8,548.71
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,741.21,564.4
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,760.36,577.86
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,840.21,632.46
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,917.78,682.88
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,928.92,688.82
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,936.17,693.29
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,867.94,648.71
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,782.72,592.34
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,861.63,647.86
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,921.28,687.35
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,903.14,676.95
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,881.63,665.37
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,859.93,652.43
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,827.98,632.44
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,730.84,567.29
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,641.03,505.86
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,591.93,472.23
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,542.73,436.09
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,488.51,395.82
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,434.88,354.17
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,365.09,297.18
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,299.33,241.11
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,220.58,171.74
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,144.9,75.88
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,53.58,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,23.15,11.85
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,33.43,23.52
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,39.86,29.79
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,79.9,45.42
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,126.71,76.56
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,179.0,118.21
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,229.09,160.56
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,286.16,209.54
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,339.15,255.71
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,391.41,299.72
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,470.31,360.75
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,556.51,424.74
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,610.16,465.02
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,662.43,503.36
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,710.46,536.59
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,756.27,566.72
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,796.92,591.67
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,834.7,614.43
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,866.66,632.95
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,895.21,649.22
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,918.43,662.34
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,937.96,673.26
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,950.41,679.57
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,958.96,683.68
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,961.38,684.58
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,959.88,683.43
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,950.38,678.36
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,937.12,671.22
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,917.9,661.28
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,895.26,649.38
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,864.79,631.29
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,838.47,615.92
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,797.06,593.78
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,753.57,569.69
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,700.22,537.54
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,646.05,503.4
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,581.85,460.45
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,518.68,414.44
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,441.25,353.84
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,364.76,290.63
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,269.43,208.5
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,180.9,103.61
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,68.88,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,18.11,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,23.08,12.57
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,31.31,21.91
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,36.51,27.01
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,80.31,43.51
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,130.19,76.83
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,186.02,121.48
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,244.24,171.1
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,303.67,221.89
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,361.26,270.93
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,420.29,319.45
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,476.68,364.14
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,533.22,407.06
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,585.71,445.89
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,637.17,482.6
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,681.44,513.88
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,725.36,544.0
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,764.89,569.3
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,801.84,592.7
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,832.08,610.41
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,859.13,626.01
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,881.36,639.71
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,900.14,651.34
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,915.11,661.73
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,926.49,670.07
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,929.48,672.25
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,928.75,672.36
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,921.54,668.58
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,910.66,662.7
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,892.12,653.31
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,870.28,641.89
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,848.8,630.47
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,817.09,612.11
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,776.08,586.72
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,733.1,559.62
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,680.78,526.1
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,627.77,491.07
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,564.31,447.81
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,506.11,404.97
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,429.55,345.7
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,357.68,286.67
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,265.48,207.24
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,180.93,111.53
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,68.36,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,7.15,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,11.98,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.19,13.03
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,33.84,24.01
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,40.68,30.59
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,85.06,48.5
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,133.04,80.83
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,187.09,123.7
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,241.13,169.31
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,298.45,217.58
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,354.28,264.25
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,411.77,310.7
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,467.27,354.31
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,521.81,395.62
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,572.21,432.52
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,621.76,467.55
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,668.59,499.63
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,714.08,529.88
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,704.04,520.55
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,676.2,499.63
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,701.11,516.6
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,724.06,531.39
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,728.14,533.29
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,728.95,533.28
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,828.42,601.46
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,910.17,651.78
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,911.97,653.29
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,910.13,653.96
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,902.02,650.65
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,898.01,650.17
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,879.2,639.29
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,857.14,626.59
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,825.55,607.46
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,791.43,586.6
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,751.07,564.52
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,708.89,540.48
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,658.97,509.09
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,605.08,473.7
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,541.93,429.56
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,480.26,384.03
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,408.19,327.81
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,340.16,271.78
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,250.49,195.12
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,169.42,108.91
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,62.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,17.16,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,28.61,17.76
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,39.12,28.58
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,51.83,40.31
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,89.69,58.99
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,130.55,88.49
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,175.16,124.16
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,218.17,159.83
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,264.46,198.38
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,318.62,242.47
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,382.83,294.19
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,434.56,335.46
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,487.55,376.56
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,554.71,427.48
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,626.2,480.1
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,671.56,512.18
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,715.16,542.52
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,704.94,533.14
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,677.87,512.37
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,659.23,497.63
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,624.76,471.6
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,623.1,470.4
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,619.23,467.26
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,649.09,489.57
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,678.22,510.89
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,716.69,538.76
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,741.64,557.47
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,683.45,516.54
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,612.1,466.68
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,623.64,478.79
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,645.91,497.29
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,626.73,484.84
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,605.18,471.07
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,511.5,403.06
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,435.58,346.57
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,446.71,358.2
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,464.44,373.17
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,470.63,380.11
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,473.74,383.36
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,401.28,324.88
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,333.02,267.81
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,243.71,191.49
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,164.33,110.41
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,60.06,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,24.0,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,27.71,17.54
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,33.36,23.84
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,39.51,29.75
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,86.38,46.03
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,137.89,81.71
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,197.19,129.9
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,253.55,178.64
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,313.44,230.55
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,371.53,280.44
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,430.78,329.6
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,486.84,374.62
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,542.31,417.48
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,593.96,456.85
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,644.39,494.13
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,690.75,527.16
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,734.97,557.05
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,773.61,582.08
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,809.56,605.13
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,840.11,623.31
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,867.41,639.29
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,890.24,653.58
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,909.61,665.73
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,920.67,673.73
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,928.0,679.6
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,931.26,682.06
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,930.82,682.36
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,857.79,636.58
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,763.81,575.82
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,832.92,626.38
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,875.12,655.94
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,853.55,643.2
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,821.67,624.28
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,781.89,599.38
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,740.08,572.73
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,689.61,540.02
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,638.18,505.64
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,575.99,461.67
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,518.81,418.15
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,445.56,360.05
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,376.24,302.26
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,285.01,224.5
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,204.45,142.03
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,77.29,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,10.01,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,16.6,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.83,18.83
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.59,30.38
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,52.34,41.34
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,97.25,60.06
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,138.23,87.3
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,188.38,127.2
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,237.17,173.89
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,274.51,209.9
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,310.77,243.03
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,338.25,267.48
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,381.2,301.92
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,425.39,336.37
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,424.1,334.89
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,408.63,321.99
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,394.37,309.68
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,368.74,288.43
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,428.11,334.11
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,483.89,375.9
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,576.64,445.0
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,675.04,515.65
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,615.42,470.36
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,548.4,420.54
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,598.7,458.76
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,637.37,487.42
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,647.61,495.4
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,656.34,502.69
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,630.47,484.39
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,603.32,465.44
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,571.35,442.68
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,538.58,419.21
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,529.96,414.87
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,519.13,408.63
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,519.14,411.5
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,528.43,420.68
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,351.45,283.5
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,177.22,142.05
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,142.15,114.3
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,117.54,94.0
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,91.27,71.69
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,65.44,49.46
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,44.46,31.28
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,22.49,11.42
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,11.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,10.01,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,16.82,2.79
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,24.93,15.82
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,32.64,23.38
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,44.83,27.09
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,94.36,50.52
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,149.7,90.55
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,207.39,138.18
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,264.98,188.04
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,325.89,240.47
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,384.84,290.72
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,444.81,339.89
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,501.89,384.23
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,557.84,425.66
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,610.29,464.12
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,661.4,500.27
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,706.92,531.32
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,750.0,558.61
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,788.97,582.45
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,825.2,604.21
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,856.77,622.5
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,885.23,638.72
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,907.79,651.4
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,926.78,661.93
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,940.76,669.2
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,951.01,674.33
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,953.73,677.38
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,952.61,678.37
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,944.83,675.43
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,933.34,670.39
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,914.52,659.79
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,892.29,647.19
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,797.48,586.28
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,692.61,517.64
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,727.57,545.22
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,747.71,560.85
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,690.97,524.33
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,634.1,487.57
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,574.96,447.83
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,513.39,403.28
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,434.41,343.47
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,360.4,284.37
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,271.14,210.36
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,191.98,137.68
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,89.34,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,10.01,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,16.65,4.32
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,24.31,15.28
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,31.6,22.32
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,45.92,26.03
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,99.84,52.82
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,154.24,91.91
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,213.77,141.03
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,272.82,192.26
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,334.75,245.81
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,394.89,296.86
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,456.81,347.45
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,514.5,393.47
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,572.22,437.93
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,625.34,477.93
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,676.99,515.63
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,724.35,549.98
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,769.47,580.17
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,810.24,606.4
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,848.16,630.54
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,879.92,649.26
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,908.32,665.74
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,931.49,680.11
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,950.97,692.24
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,964.77,700.9
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,974.69,707.31
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,977.95,709.71
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,977.26,709.89
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,970.06,706.15
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,959.05,700.23
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,940.76,691.12
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,918.94,679.85
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,888.74,661.82
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,855.66,641.87
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,815.65,618.22
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,780.12,597.26
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,729.03,564.83
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,676.87,530.81
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,614.56,488.46
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,552.93,443.44
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,477.77,384.96
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,406.11,326.27
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,319.16,252.79
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,237.76,176.5
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,109.93,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,11.44,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.75,6.99
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,34.16,23.97
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,47.88,36.82
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,67.8,48.68
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,103.75,71.86
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,140.53,99.98
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,179.7,132.06
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,243.29,176.73
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,335.67,246.87
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,375.6,284.03
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,406.71,312.33
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,483.5,372.14
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,568.74,436.5
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,621.23,475.65
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,672.34,512.93
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,652.68,495.98
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,606.35,459.92
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,661.99,501.08
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,723.31,544.22
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,717.08,537.55
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,708.54,529.91
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,740.95,554.22
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,772.33,577.28
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,749.6,560.08
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,723.03,540.83
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,707.47,531.96
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,701.61,529.32
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,604.36,459.63
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,492.9,378.61
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,476.45,368.43
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,459.23,356.74
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,451.99,352.99
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,443.2,347.97
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,351.58,278.23
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,250.82,199.66
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,376.35,304.17
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,476.13,383.81
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,420.23,339.89
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,366.61,297.96
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,310.87,253.33
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,257.36,208.71
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,193.17,153.72
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,125.33,93.11
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,58.17,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
