Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,259.95,207.79
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,206.64,165.41
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,166.7,133.46
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,127.95,102.04
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,89.78,70.53
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,77.6,60.53
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,65.43,50.35
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,53.47,40.2
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,41.81,30.16
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,31.1,20.8
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,20.4,11.39
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,12.04,3.43
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,23.11,11.93
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,35.46,25.46
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,45.28,34.91
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,54.68,43.74
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,95.18,60.9
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,143.6,94.62
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,187.86,129.11
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,238.97,172.46
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,272.84,209.58
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,284.21,224.63
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,345.84,274.04
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,421.11,334.08
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,460.5,364.9
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,496.96,392.52
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,541.53,426.82
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,587.3,461.34
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,605.6,472.69
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,612.9,475.92
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,579.82,449.51
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,531.01,411.43
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,655.46,507.21
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,789.53,605.02
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,792.18,604.95
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,791.73,604.23
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,800.81,611.56
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,807.58,617.26
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,790.66,605.17
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,771.29,591.61
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,795.0,611.13
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,814.77,627.49
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,796.05,615.42
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,774.7,601.91
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,802.96,624.41
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,819.93,638.03
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,775.73,609.29
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,730.07,579.59
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,679.15,544.72
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,627.55,507.65
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,562.1,458.66
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,495.1,407.07
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,425.09,351.37
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,358.91,296.6
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,275.06,225.37
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,200.19,159.83
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,106.58,75.47
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,12.39,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,22.65,12.4
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,35.82,26.01
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,42.9,32.92
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,49.65,39.27
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,91.91,53.64
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,143.89,88.44
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,198.4,132.96
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,257.25,183.91
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,317.59,236.77
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,377.99,288.9
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,436.52,338.34
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,495.79,386.58
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,552.0,431.15
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,608.06,474.13
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,658.78,512.0
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,708.55,548.0
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,754.06,577.96
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,797.49,604.89
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,835.44,629.48
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,870.6,652.08
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,901.01,670.17
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,928.21,686.1
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,949.38,699.39
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,966.99,710.53
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,979.65,719.54
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,988.59,726.36
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,990.28,727.84
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,988.19,727.14
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,980.18,722.83
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,968.46,716.34
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,948.47,705.93
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,925.11,693.41
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,896.17,676.65
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,871.76,662.86
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,831.88,638.77
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,789.82,612.92
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,739.75,579.74
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,688.51,545.04
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,628.04,503.11
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,568.02,459.35
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,501.36,407.92
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,434.33,353.84
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,351.56,285.22
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,276.2,219.65
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,180.72,131.32
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,88.19,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.67,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,11.04,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,21.71,12.1
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,31.82,22.5
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,37.32,27.88
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,43.15,33.33
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,91.54,50.03
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,146.64,87.54
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,206.27,136.42
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,266.54,188.59
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,326.4,240.7
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,388.33,293.32
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,448.35,342.98
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,508.96,391.04
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,565.96,434.89
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,621.38,475.96
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,673.91,514.45
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,724.92,550.76
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,770.62,580.76
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,814.0,608.29
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,853.26,633.21
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,889.66,656.08
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,919.93,673.6
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,946.84,688.92
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,968.38,702.14
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,986.27,713.2
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,1000.38,720.65
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,1010.7,725.87
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,1012.41,727.3
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,1010.22,726.58
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,1001.14,721.75
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,988.28,714.79
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,968.94,705.22
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,946.13,693.54
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,915.85,675.72
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,882.63,655.98
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,849.46,636.49
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,806.66,610.27
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,754.79,577.11
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,701.83,542.52
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,640.8,503.04
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,580.2,461.55
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,511.64,409.96
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,442.89,355.8
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,359.55,287.58
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,283.55,222.39
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,187.17,135.7
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,94.74,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,34.74,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,7.15,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,11.83,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,21.07,11.79
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,29.81,20.58
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,34.15,24.84
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,44.95,34.65
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,95.32,50.53
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,151.89,89.14
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,210.36,136.9
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,272.44,190.08
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,332.99,242.48
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,395.19,294.83
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,457.07,345.03
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,517.1,391.73
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,574.39,433.59
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,630.82,472.79
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,683.24,509.36
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,733.95,543.54
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,780.2,570.78
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,823.99,595.82
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,862.9,619.33
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,898.83,640.83
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,929.04,658.37
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,955.8,673.88
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,977.55,687.73
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,995.58,699.54
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,1007.01,706.19
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,1014.54,710.72
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,1016.09,713.41
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,1013.72,713.99
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,1004.6,710.46
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,991.71,704.8
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,971.77,693.79
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,948.36,680.77
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,917.93,663.35
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,884.57,644.05
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,851.21,624.88
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,808.26,599.16
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,756.84,567.16
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,704.33,533.76
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,642.87,495.04
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,581.84,454.42
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,510.19,402.33
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,445.14,352.37
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,362.04,286.37
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,286.2,222.85
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,189.51,137.76
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,97.64,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,35.7,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,8.1,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,13.52,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,23.13,13.8
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,32.22,22.78
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,28.91,20.27
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,34.35,25.33
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,43.2,31.57
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,52.06,39.02
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,60.46,45.95
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,68.87,52.77
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,82.33,63.69
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,95.7,74.35
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,110.52,86.23
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,125.43,98.06
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,179.01,140.55
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,234.04,182.98
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,242.42,188.88
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,250.71,194.96
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,260.51,201.84
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,270.37,208.74
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,406.97,312.89
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,538.78,408.31
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,552.58,415.76
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,565.69,423.91
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,544.61,408.28
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,521.68,391.6
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,611.37,458.82
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,715.16,532.66
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,735.62,546.99
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,766.58,569.11
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,770.27,572.91
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,771.13,575.26
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,762.81,572.38
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,751.51,567.62
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,710.47,540.7
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,668.68,513.1
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,734.11,566.06
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,782.4,602.4
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,731.01,569.25
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,678.77,535.7
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,616.51,492.78
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,555.17,447.86
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,482.28,392.07
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,412.75,336.48
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,329.38,267.21
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,253.42,201.68
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,142.69,106.07
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,27.66,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.91,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,10.18,3.06
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,16.68,9.22
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,24.11,16.1
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,31.55,21.65
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,39.93,28.82
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,48.33,35.87
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,92.83,73.05
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,136.56,108.49
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,135.49,107.0
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,133.77,105.15
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,162.75,128.13
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,192.57,151.38
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,226.14,176.99
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,262.96,204.67
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,366.15,283.7
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,475.64,364.37
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,629.3,478.82
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,792.12,591.09
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,829.26,612.65
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,863.65,634.08
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,832.81,612.93
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,777.67,572.0
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,789.13,580.36
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,798.22,586.25
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,803.1,589.63
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,805.62,591.58
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,800.42,588.53
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,792.88,584.1
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,890.96,654.59
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,961.25,700.09
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,865.34,639.5
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,750.94,564.12
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,820.35,616.38
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,866.72,647.7
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,682.12,523.51
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,488.5,381.87
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,457.69,362.51
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,425.37,339.84
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,383.74,309.51
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,342.23,278.28
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,295.68,241.76
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,250.18,204.7
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,200.62,162.71
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,153.39,121.49
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,83.57,60.8
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,19.82,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,9.53,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,17.57,1.76
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,31.36,21.14
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,45.52,34.46
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,60.93,48.5
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,79.7,59.94
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,112.89,81.65
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,148.43,108.62
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,186.84,139.51
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,227.34,172.52
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,274.19,209.58
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,327.03,251.29
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,369.0,284.99
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,410.68,317.6
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,503.47,389.37
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,613.0,472.44
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,628.45,481.76
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,626.9,478.81
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,641.47,488.42
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,649.35,492.7
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,655.0,495.87
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,663.15,500.54
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,654.78,493.89
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,643.09,484.97
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,560.0,424.47
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,471.0,358.69
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,418.01,320.07
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,363.76,279.54
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,367.15,282.76
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,370.46,285.61
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,412.26,318.19
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,454.01,350.19
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,316.64,246.98
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,173.39,135.13
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,140.65,109.68
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,108.21,83.73
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,131.0,102.56
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,155.01,122.21
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,137.73,108.51
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,120.44,94.77
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,105.25,82.74
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,90.05,70.48
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,74.83,57.95
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,59.57,45.14
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,44.79,32.48
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,30.64,20.19
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,19.48,10.15
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,18.47,4.58
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,35.57,24.97
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,50.54,39.08
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,67.97,55.06
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,87.88,68.13
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,115.31,87.77
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,145.14,110.82
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,185.89,140.45
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,241.75,183.97
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,278.05,216.2
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,310.2,244.0
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,361.95,285.4
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,419.38,330.72
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,458.32,360.58
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,496.37,389.06
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,561.51,439.22
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,630.31,491.26
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,665.05,515.21
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,697.66,537.45
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,398.73,315.98
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,61.59,44.86
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,58.32,42.51
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,55.05,39.83
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,178.95,140.12
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,308.24,240.44
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,302.67,236.2
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,297.01,232.53
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,328.71,257.53
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,347.94,272.75
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,279.23,219.67
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,225.72,177.88
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,122.38,95.52
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,25.1,15.4
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,37.66,26.09
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,50.23,36.8
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,113.46,90.13
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,182.87,147.67
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,94.46,74.67
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.83,7.11
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,12.51,5.16
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,10.19,3.16
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.4,0.73
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,11.91,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,19.66,7.13
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,29.59,20.16
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,38.38,28.68
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,42.67,32.92
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,61.45,37.69
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,111.25,62.98
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,167.59,104.59
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,228.01,155.95
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,288.56,209.3
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,348.79,262.59
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,411.26,316.56
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,425.64,333.6
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,409.2,323.01
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,435.65,344.17
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,458.48,361.53
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,456.46,359.2
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,451.69,354.42
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,306.07,241.87
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,153.57,119.72
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,449.44,358.46
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,760.26,586.63
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,764.63,585.61
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,765.3,585.1
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,516.21,402.68
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,237.23,185.14
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,533.94,421.06
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,819.85,628.63
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,935.04,709.94
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,1025.95,770.59
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,1015.91,764.39
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,1002.11,757.02
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,684.23,536.81
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,327.11,258.6
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,499.8,400.16
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,635.35,506.46
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,588.85,471.43
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,542.32,437.3
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,280.24,231.01
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,23.21,14.12
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,334.59,283.3
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,593.35,489.0
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,526.69,434.17
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,459.52,379.5
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,377.71,310.52
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,302.65,244.61
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,208.32,160.53
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,122.16,52.41
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,44.68,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,11.91,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,19.55,8.37
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,31.56,22.11
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,43.06,33.04
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,52.08,41.48
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,73.95,50.01
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,115.21,72.23
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,162.15,106.62
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,210.52,152.62
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,247.69,188.64
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,295.34,227.71
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,348.94,271.1
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,410.33,319.88
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,484.54,378.05
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,563.35,437.75
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,649.53,500.97
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,701.61,538.04
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,752.05,572.7
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,798.49,601.79
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,842.67,628.91
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,880.68,652.8
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,915.7,674.63
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,946.6,692.42
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,974.14,708.0
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,994.98,720.68
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,1012.1,731.19
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,942.43,688.05
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,848.33,625.86
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,947.38,696.37
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,1022.58,744.55
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,1011.42,738.2
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,996.63,730.9
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,938.8,694.88
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,876.77,656.04
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,810.61,613.66
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,738.72,565.91
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,691.28,535.16
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,643.62,503.22
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,681.77,535.68
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,702.59,552.85
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,641.0,510.42
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,580.11,466.65
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,508.48,412.45
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,439.85,358.21
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,357.85,291.36
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,282.72,227.27
