Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,190.19,146.58
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,105.78,51.22
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,37.81,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,12.87,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,21.12,10.39
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,31.8,22.27
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,41.35,31.29
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,46.77,36.42
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,69.93,43.19
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,118.06,69.93
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,171.65,110.3
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,226.65,156.67
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,285.4,207.54
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,342.84,257.57
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,401.65,307.39
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,461.37,356.69
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,519.49,403.12
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,572.6,443.58
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,623.0,480.53
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,672.77,517.03
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,721.03,551.52
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,765.6,582.15
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,808.47,609.75
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,845.91,633.91
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,880.84,656.28
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,911.96,674.77
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,940.29,691.35
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,961.01,704.3
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,978.33,715.23
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,988.79,722.78
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,1003.95,733.57
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,1005.44,734.84
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,1003.23,734.08
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,994.6,730.25
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,982.32,724.24
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,970.27,719.08
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,946.43,706.24
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,917.2,689.33
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,885.01,670.32
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,844.15,645.77
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,801.18,619.42
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,743.79,581.18
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,690.71,545.33
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,629.45,503.36
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,568.93,459.13
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,495.39,402.9
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,425.39,347.17
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,344.75,280.51
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,270.75,216.97
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,185.9,142.94
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,109.97,58.31
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,39.26,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,11.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,22.19,11.92
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,40.01,29.63
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,56.04,44.56
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,73.53,60.5
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,93.2,73.54
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,116.08,91.53
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,140.27,110.83
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,172.4,136.1
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,207.87,164.1
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,289.79,223.16
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,416.63,320.81
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,474.42,368.2
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,532.59,414.59
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,587.81,457.17
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,642.58,497.92
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,693.96,535.4
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,741.73,569.27
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,785.88,597.45
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,827.78,623.68
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,864.67,646.74
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,898.74,667.71
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,928.43,686.43
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,954.93,703.09
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,974.35,715.21
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,990.2,725.21
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,1004.79,733.17
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,1015.71,738.9
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,1016.07,739.5
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,1012.62,737.99
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,1004.62,734.67
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,992.86,729.11
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,972.95,718.91
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,949.66,706.62
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,920.05,689.59
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,887.46,670.46
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,854.73,652.23
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,812.33,626.93
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,762.2,594.51
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,710.9,560.52
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,651.46,520.18
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,592.28,478.27
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,522.35,424.82
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,452.75,369.46
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,372.99,304.05
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,299.63,241.14
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,202.66,157.0
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,116.76,66.97
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,41.79,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,12.39,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,20.37,10.91
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,26.86,18.08
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,33.05,24.01
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,36.0,26.84
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,67.9,36.87
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,119.93,66.2
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,177.09,109.85
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,234.99,159.82
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,295.69,213.52
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,358.3,268.14
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,418.84,319.65
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,476.99,367.61
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,535.11,413.71
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,590.79,456.22
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,645.36,496.34
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,696.43,533.62
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,745.77,567.56
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,789.52,595.07
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,830.53,620.35
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,867.64,643.19
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,901.81,663.85
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,930.67,681.77
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,956.16,697.56
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,976.24,709.96
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,992.69,720.19
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,1001.78,725.53
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,1007.06,728.67
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,1006.76,728.93
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,1002.68,727.03
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,991.62,720.9
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,977.0,712.71
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,957.23,702.69
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,934.16,690.6
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,907.35,674.77
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,870.27,652.1
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,830.27,628.53
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,788.25,603.18
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,734.18,567.79
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,683.52,534.17
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,549.07,437.1
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,422.73,340.88
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,362.87,295.01
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,296.2,241.7
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,238.13,193.5
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,183.82,146.87
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,121.59,92.87
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,64.4,36.83
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,22.78,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,12.61,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,24.95,14.96
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,33.77,24.1
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,41.39,31.33
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,45.52,35.3
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,75.56,43.93
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,125.15,72.72
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,181.19,115.52
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,241.16,166.56
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,300.98,218.58
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,360.61,270.18
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,421.71,321.43
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,480.71,370.06
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,540.11,417.31
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,595.82,459.85
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,650.03,499.91
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,700.57,537.2
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,749.55,572.1
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,793.81,602.42
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,835.68,630.98
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,873.57,656.09
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,908.66,679.28
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,937.29,698.18
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,962.59,715.0
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,983.36,728.2
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,1000.59,739.23
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,1016.08,750.06
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,1027.88,758.66
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,1029.59,761.58
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,1027.46,762.3
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,1018.27,757.98
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,1005.41,751.44
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,986.26,740.15
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,963.67,726.71
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,940.38,713.5
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,906.25,692.86
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,865.54,668.23
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,822.61,641.68
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,771.14,608.95
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,718.57,574.55
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,644.16,522.01
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,570.78,468.3
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,509.69,419.78
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,448.7,369.55
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,367.23,301.6
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,292.3,236.78
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,192.69,150.73
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,109.04,69.1
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,37.45,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,13.06,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,26.48,16.77
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,33.11,23.88
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,39.47,30.01
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,42.49,32.99
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,76.71,42.47
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,134.07,78.04
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,193.2,124.74
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,252.45,177.3
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,314.48,233.66
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,376.08,289.05
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,439.02,344.08
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,500.96,397.16
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,560.65,446.78
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,617.65,492.02
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,673.55,534.86
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,725.46,574.46
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,775.52,610.45
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,820.84,642.03
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,863.57,671.56
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,901.76,697.32
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,936.89,720.84
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,966.11,740.23
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,991.82,757.27
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,1012.38,770.88
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,1029.2,782.1
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,1033.15,784.83
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,1032.96,785.06
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,1032.74,784.91
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,1028.73,782.37
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,881.76,682.02
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,704.14,549.65
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,852.76,666.0
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,967.94,746.42
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,936.96,725.31
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,903.07,703.67
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,860.26,676.38
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,815.4,647.29
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,763.37,611.73
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,714.13,577.61
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,652.21,533.47
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,590.94,487.53
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,520.75,431.87
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,453.25,376.4
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,372.48,308.52
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,298.19,243.7
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,209.2,165.35
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,132.11,87.7
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,47.27,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,14.54,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,28.82,19.08
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,37.86,28.22
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,45.3,35.34
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,48.81,38.68
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,83.76,48.95
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,133.76,78.95
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,194.33,126.07
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,252.48,176.16
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,313.7,229.54
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,373.87,281.36
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,436.08,333.09
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,497.68,383.04
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,557.16,429.48
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,614.04,471.95
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,670.13,512.27
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,722.15,549.32
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,772.42,582.9
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,817.95,610.83
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,861.01,636.71
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,899.24,660.33
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,934.48,681.9
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,963.87,700.8
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,989.79,717.64
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,1010.21,729.98
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,1026.88,740.14
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,1037.34,747.81
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,1043.91,753.31
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,1044.0,753.8
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,1040.19,752.12
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,1029.24,747.35
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,1014.59,740.44
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,994.18,730.22
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,970.35,717.88
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,937.52,699.37
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,909.61,684.0
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,868.61,658.7
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,825.42,631.75
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,773.29,598.17
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,720.15,563.23
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,659.51,522.95
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,602.6,483.42
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,533.56,432.3
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,466.99,380.63
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,387.59,316.51
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,314.27,254.37
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,226.11,177.77
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,150.52,102.26
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,54.49,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,14.08,0.01
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,28.78,19.28
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,36.63,27.21
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,44.08,34.3
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,48.08,38.05
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,85.7,49.79
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,136.39,81.55
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,192.65,125.91
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,250.01,175.36
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,313.31,230.28
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,372.77,281.53
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,433.9,332.55
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,492.16,380.72
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,550.67,427.56
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,606.44,470.13
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,661.07,510.49
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,711.98,547.38
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,761.24,581.35
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,805.27,609.68
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,846.96,636.15
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,884.12,659.79
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,918.38,681.4
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,947.28,700.35
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,972.87,717.25
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,992.63,729.57
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,1008.79,739.74
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,1019.63,745.28
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,1026.72,748.61
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,1027.24,750.78
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,1023.97,750.78
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,1013.41,745.89
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,999.2,738.82
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,979.06,727.11
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,955.59,713.34
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,932.61,700.76
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,898.69,680.75
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,857.5,656.16
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,814.17,629.75
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,763.17,596.84
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,711.11,562.41
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,650.99,521.62
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,594.66,481.64
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,525.25,429.24
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,458.49,376.58
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,380.15,311.84
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,307.88,249.6
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,219.85,172.98
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,144.5,99.91
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,52.07,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.66,0.08
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,21.34,12.92
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,36.23,26.8
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,50.48,39.93
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,65.8,53.88
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,81.44,64.67
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,97.75,78.21
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,114.22,91.6
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,138.24,110.75
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,163.26,130.43
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,218.41,173.26
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,282.29,222.4
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,398.77,311.22
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,555.43,428.92
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,612.27,470.65
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,667.73,511.16
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,718.45,547.43
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,767.43,580.32
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,812.48,608.98
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,855.27,635.84
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,892.43,659.08
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,926.6,680.28
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,956.61,698.43
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,983.3,714.47
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,1003.79,728.0
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,1020.6,739.41
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,1031.89,747.52
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,1039.33,753.43
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,1040.22,756.84
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,1037.23,758.01
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,1027.38,753.58
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,1013.77,746.91
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,994.03,737.74
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,970.82,726.32
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,940.5,708.76
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,907.22,689.11
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,867.12,665.17
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,824.77,639.34
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,781.69,611.9
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,730.55,578.05
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,672.2,538.24
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,613.88,497.26
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,544.27,444.54
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,480.28,393.86
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,402.91,329.89
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,331.14,268.01
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,242.83,191.13
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,166.75,117.42
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,61.52,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,14.22,3.36
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,29.19,19.85
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,36.11,26.72
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,42.7,32.95
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,46.35,36.34
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,89.79,50.53
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,127.16,87.88
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,137.22,109.64
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,198.97,146.49
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,320.38,236.74
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,379.64,287.77
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,440.43,338.82
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,499.33,386.64
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,559.36,433.41
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,614.5,474.89
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,668.74,514.23
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,719.43,550.13
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,768.37,582.29
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,812.44,609.6
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,854.09,634.92
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,891.03,657.12
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,924.99,677.17
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,953.98,693.59
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,979.61,707.86
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,999.88,720.13
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,1016.5,730.28
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,1027.31,736.97
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,1034.31,741.51
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,1035.11,742.43
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,1032.07,741.21
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,1022.16,735.93
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,1008.51,728.55
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,988.37,717.24
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,964.81,703.91
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,934.67,687.42
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,901.6,668.92
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,861.76,646.01
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,826.57,625.92
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,776.39,594.76
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,725.0,562.1
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,666.44,525.28
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,607.95,486.82
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,539.48,436.3
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,476.42,387.45
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,400.16,325.53
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,329.38,265.34
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,242.5,190.37
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,167.51,119.18
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,74.54,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,15.4,5.2
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,31.75,22.33
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,40.82,31.12
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,49.38,39.15
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,75.91,63.06
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,115.35,90.62
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,141.52,110.47
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,169.03,131.97
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,222.18,163.97
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,319.74,235.21
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,377.53,282.84
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,435.62,329.01
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,492.57,372.94
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,550.11,415.52
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,604.49,453.69
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,656.39,488.62
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,705.6,523.02
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,753.52,555.86
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,768.58,563.88
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,772.56,564.76
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,840.47,612.67
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,907.26,654.94
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,871.44,629.96
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,819.17,592.09
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,845.51,610.44
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,870.12,626.51
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,952.98,683.67
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,1015.4,722.57
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,1015.15,724.46
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,1011.25,725.19
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,953.66,690.92
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,878.35,644.07
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,918.61,673.33
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,944.22,690.46
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,907.43,667.74
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,873.29,647.44
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,831.08,622.72
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,787.11,596.43
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,722.52,555.25
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,657.9,513.03
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,602.77,475.63
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,547.91,436.17
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,473.31,380.11
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,400.63,323.58
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,329.31,266.51
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,263.66,211.7
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,184.22,144.1
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,116.0,82.71
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,48.56,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
