Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,9.53,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,21.13,10.18
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,33.93,24.24
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,43.72,33.63
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,51.73,41.13
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,46.69,36.67
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,58.59,44.98
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,69.7,54.11
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,80.64,62.91
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,88.97,69.48
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,97.32,75.97
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,119.68,93.82
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,142.18,111.43
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,147.17,114.8
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,152.13,118.21
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,185.33,143.95
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,219.32,169.78
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,317.64,244.97
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,419.89,320.14
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,604.11,456.74
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,799.46,591.99
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,861.08,630.61
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,921.29,667.92
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,948.21,684.79
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,971.74,700.09
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,854.1,622.04
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,714.15,523.18
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,874.52,640.32
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,1023.59,736.5
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,1023.08,735.48
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,1018.93,734.64
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,1008.4,729.97
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,994.31,723.19
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,972.6,712.04
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,947.71,698.91
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,920.67,683.94
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,890.42,666.71
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,848.45,641.87
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,804.49,615.36
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,763.33,590.9
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,716.14,561.43
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,656.59,521.57
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,597.43,479.81
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,530.94,430.83
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,466.55,381.02
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,389.19,318.25
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,317.5,257.53
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,230.11,182.13
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,154.13,112.51
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,69.39,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,23.54,12.62
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,35.28,25.27
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,48.52,37.61
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,61.15,49.16
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,68.2,55.49
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,106.1,70.25
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,143.5,90.85
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,197.88,130.37
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,265.0,187.58
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,333.99,246.77
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,394.61,298.73
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,457.05,350.55
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,517.09,399.54
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,577.31,447.01
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,634.01,489.85
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,688.93,530.05
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,739.78,566.76
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,788.86,599.93
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,834.11,628.91
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,876.9,655.92
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,914.31,679.69
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,948.76,701.42
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,977.84,719.59
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,1003.54,735.61
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,1023.8,748.21
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,1040.4,758.63
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,1052.14,766.1
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,1060.07,771.36
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,1060.26,771.93
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,1056.58,770.3
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,1046.55,764.84
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,1032.76,757.2
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,1011.96,745.2
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,987.74,731.13
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,955.18,712.39
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,927.56,696.84
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,885.42,672.52
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,841.09,646.31
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,787.1,612.66
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,732.29,577.52
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,674.45,538.66
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,613.68,495.55
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,540.32,440.11
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,470.19,384.98
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,390.37,319.53
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,316.59,256.67
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,226.46,179.12
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,149.39,109.66
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,68.22,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,13.34,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,20.43,10.82
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,29.21,20.16
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,34.82,25.57
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,40.15,30.49
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,46.22,35.97
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,102.33,55.67
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,157.56,93.6
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,216.88,141.78
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,276.52,193.17
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,338.62,246.62
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,399.49,298.34
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,463.93,351.07
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,523.39,397.91
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,582.62,442.71
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,638.51,483.06
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,693.23,521.05
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,744.29,555.54
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,793.44,585.76
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,838.01,613.28
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,880.01,638.85
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,917.04,661.38
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,950.99,681.87
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,979.83,700.11
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,1005.2,716.31
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,1025.1,728.19
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,1041.25,737.92
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,1050.66,743.34
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,1056.16,746.58
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,1056.71,747.37
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,1053.37,746.0
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,1043.58,740.88
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,1030.01,733.65
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,1009.85,721.49
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,986.22,707.33
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,955.46,689.74
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,921.72,670.26
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,881.59,647.76
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,845.99,627.93
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,795.35,596.44
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,743.42,563.59
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,684.45,526.45
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,625.5,488.11
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,556.89,438.85
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,493.39,391.13
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,416.27,331.33
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,344.47,272.76
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,258.39,200.63
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,183.47,133.66
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,83.81,6.63
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.81,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,22.52,12.64
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,32.57,22.77
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,38.44,28.33
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,44.02,33.38
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,52.83,41.15
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,104.4,56.9
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,158.95,94.33
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,221.2,144.15
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,279.89,194.01
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,341.16,246.01
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,401.32,296.24
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,462.42,345.47
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,521.07,390.76
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,580.57,434.67
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,635.07,472.3
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,688.18,507.24
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,738.15,539.63
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,786.3,568.34
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,828.81,593.13
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,868.59,615.87
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,903.83,635.8
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,936.12,653.7
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,873.07,611.42
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,784.07,548.39
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,909.41,634.0
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,1020.48,698.98
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,952.03,655.47
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,859.68,594.97
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,841.49,586.29
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,820.94,575.02
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,805.76,566.38
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,788.5,556.37
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,765.27,542.59
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,740.32,527.7
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,739.22,528.98
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,733.19,526.78
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,691.03,500.21
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,648.19,473.2
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,650.24,478.37
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,649.86,480.72
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,582.59,437.39
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,517.6,394.26
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,446.22,344.84
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,384.24,299.76
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,317.8,249.11
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,256.02,199.69
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,185.48,141.63
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,123.53,88.41
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,52.91,8.15
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,12.06,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,29.34,18.62
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,44.33,33.2
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,61.97,49.29
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,79.08,64.6
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,96.25,74.9
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,125.21,94.43
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,155.29,118.1
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,184.51,142.04
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,225.33,173.74
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,271.78,210.23
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,281.95,219.66
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,285.79,223.03
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,349.92,272.12
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,424.04,327.82
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,459.74,353.26
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,495.61,378.54
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,516.81,393.26
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,538.33,408.03
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,584.18,440.7
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,627.86,471.24
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,681.13,508.66
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,743.3,551.12
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,762.8,563.89
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,780.92,576.26
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,806.97,593.66
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,831.47,609.88
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,766.97,564.24
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,709.79,523.5
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,690.21,511.86
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,655.8,489.74
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,570.98,429.78
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,472.03,358.6
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,417.27,319.51
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,362.68,279.36
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,372.1,288.01
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,380.75,295.66
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,380.9,297.8
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,392.18,308.27
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,339.89,269.08
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,300.78,239.66
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,252.0,201.98
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,204.83,164.77
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,174.52,140.53
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,144.9,116.3
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,114.18,90.83
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,79.37,61.44
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,54.47,39.95
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,29.6,18.31
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,14.38,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,24.15,14.65
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,39.28,28.91
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,57.38,45.33
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,75.23,61.25
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,92.91,73.13
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,112.5,88.84
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,100.71,78.87
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,86.1,66.74
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,174.87,134.75
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,280.67,215.27
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,200.31,155.44
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,98.63,75.74
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,232.61,182.71
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,374.87,290.07
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,387.54,297.84
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,396.27,303.65
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,405.58,309.95
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,413.7,315.27
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,512.81,389.0
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,620.88,466.02
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,665.74,496.39
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,711.91,528.05
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,627.41,467.04
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,534.26,399.8
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,614.97,459.23
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,698.79,517.34
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,716.99,530.21
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,734.07,543.28
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,611.98,457.62
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,487.43,368.4
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,475.37,361.87
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,462.85,353.85
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,557.56,426.16
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,648.43,492.72
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,472.75,364.48
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,302.58,235.63
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,199.84,157.04
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,113.15,87.84
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,113.95,89.05
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,114.93,90.14
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,98.29,76.88
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,81.66,63.48
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,69.58,53.56
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,57.66,43.6
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,46.0,33.77
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,34.35,23.76
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,24.12,14.77
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.9,5.73
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,12.5,5.01
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,20.4,12.46
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,30.63,21.83
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,40.87,31.1
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,51.59,38.69
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,62.33,47.73
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,34.83,24.17
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.42,0.69
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,72.62,55.79
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,135.75,107.31
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,200.97,158.27
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,272.31,212.78
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,270.95,211.1
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,267.11,207.76
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,369.42,286.13
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,481.58,368.62
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,439.23,335.36
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,385.13,294.15
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,420.2,320.36
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,456.52,346.4
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,517.57,390.4
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,575.38,431.13
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,617.59,459.85
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,660.8,488.99
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,725.1,533.81
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,780.7,572.03
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,765.26,560.51
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,747.75,548.61
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,710.74,524.44
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,658.91,490.28
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,654.22,488.81
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,662.08,495.16
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,696.17,521.77
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,726.05,545.0
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,508.35,389.9
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,259.3,201.54
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,342.79,270.53
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,423.72,333.94
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,369.95,292.84
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,306.07,244.38
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,239.05,191.85
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,166.41,133.35
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,141.89,113.76
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,117.87,94.01
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,93.76,73.97
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,70.0,53.83
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,49.25,35.87
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,28.08,17.36
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.91,1.71
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,7.15,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.92,0.66
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,31.37,21.19
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,48.27,37.04
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,64.53,51.99
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,81.52,67.33
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,100.27,79.35
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,123.66,97.34
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,114.84,90.42
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,101.98,80.47
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,106.05,83.6
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,110.02,86.58
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,102.61,80.22
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,94.97,73.73
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,71.3,54.02
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,47.51,34.19
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,62.47,46.54
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,77.45,58.78
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,80.76,61.36
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,84.06,63.96
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,89.23,67.97
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,94.42,71.97
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,112.8,86.75
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,131.28,101.5
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,126.66,97.72
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,122.01,93.99
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,113.53,87.19
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,105.03,80.38
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,139.93,108.61
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,175.27,136.87
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,164.74,128.68
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,154.15,120.54
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,184.56,145.17
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,215.44,169.93
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,182.01,143.34
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,148.76,116.81
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,117.6,91.83
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,86.74,66.75
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,73.62,56.22
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,60.52,45.55
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,60.5,45.7
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,60.48,45.85
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,48.34,35.71
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,36.22,25.5
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,31.1,21.18
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,25.98,16.82
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,20.86,12.43
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,15.75,7.97
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,11.11,3.85
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.48,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.24,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,11.44,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,19.91,5.7
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,34.87,24.52
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,47.2,36.33
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,65.96,53.42
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,85.64,70.97
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,104.81,80.81
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,135.76,101.36
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,166.41,115.99
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,229.74,160.31
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,282.88,205.74
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,339.09,253.66
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,394.3,299.79
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,451.52,346.16
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,506.15,389.54
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,561.27,431.87
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,617.2,472.99
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,673.36,513.02
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,721.56,546.88
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,765.75,576.18
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,807.1,602.36
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,846.12,626.75
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,881.26,648.7
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,913.69,668.79
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,940.84,686.46
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,964.93,702.29
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,983.01,713.38
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,997.69,722.48
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,1003.18,725.96
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,1005.07,727.45
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,1012.93,732.88
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,1008.14,730.42
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,998.18,725.02
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,984.73,717.62
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,798.96,595.62
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,593.47,448.98
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,551.95,422.18
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,510.42,393.17
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,388.62,303.31
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,246.84,194.39
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,197.74,156.52
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,149.69,118.15
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,116.99,92.03
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,84.58,65.61
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,72.51,55.78
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,60.46,45.77
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,48.8,36.08
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,37.15,26.16
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,26.91,17.22
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,16.68,8.19
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,8.33,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,11.91,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,19.6,7.08
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,32.44,22.58
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,44.74,34.32
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,51.84,41.06
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,58.64,47.27
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,97.02,71.95
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,133.1,102.84
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,160.2,124.84
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,189.44,149.07
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,243.6,184.16
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,341.14,258.3
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,397.03,305.69
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,454.1,352.73
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,509.25,397.48
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,566.31,442.2
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,528.63,411.64
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,459.46,355.6
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,560.19,433.4
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,675.98,518.67
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,760.23,581.09
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,848.8,642.91
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,884.15,667.07
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,916.84,690.11
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,877.74,663.1
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,821.83,620.51
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,698.26,531.09
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,565.73,432.32
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,718.38,549.23
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,873.0,660.44
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,935.05,704.48
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,990.8,741.51
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,981.54,734.13
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,968.89,725.52
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,857.8,651.0
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,745.96,571.07
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,760.66,586.82
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,768.4,596.39
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,777.86,606.55
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,775.93,607.85
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,695.57,551.95
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,612.49,491.91
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,560.16,454.69
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,507.92,416.06
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,440.17,362.39
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,377.56,311.45
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,312.0,257.43
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,243.26,199.32
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,176.39,141.22
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,117.22,89.14
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,61.86,34.08
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
