Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,13.34,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,23.07,10.65
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,38.66,28.06
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,51.68,40.38
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,57.8,46.22
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,63.7,51.59
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,74.72,46.72
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,115.28,65.28
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,175.08,111.82
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,236.96,164.18
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,293.26,212.78
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,352.3,263.3
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,410.12,311.82
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,471.85,361.64
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,528.05,406.07
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,584.43,449.01
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,639.48,489.25
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,694.76,528.32
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,742.21,561.66
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,788.76,592.11
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,830.03,617.26
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,868.73,640.4
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,904.07,662.33
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,936.59,682.34
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,963.31,699.61
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,986.83,714.98
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,1005.15,726.17
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,1019.99,735.32
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,1029.73,742.5
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,1035.85,747.62
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,1035.36,747.77
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,1031.22,745.86
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,1017.74,739.27
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,1010.0,736.52
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,988.91,725.65
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,964.59,712.87
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,930.95,693.52
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,894.83,672.37
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,854.04,648.27
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,811.27,622.43
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,647.77,507.75
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,488.82,388.46
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,442.38,355.63
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,397.09,321.8
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,441.51,359.81
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,463.77,378.27
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,389.6,317.86
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,320.55,260.1
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,236.22,188.4
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,165.13,126.31
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,91.65,54.75
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,16.1,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,13.82,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,22.75,11.37
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,33.11,23.38
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,44.25,33.99
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,50.86,40.23
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,57.11,45.91
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,82.13,51.31
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,133.02,80.12
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,186.53,126.51
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,227.7,165.98
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,277.66,205.96
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,344.61,261.38
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,413.35,319.37
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,484.52,377.48
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,540.98,423.5
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,597.48,468.18
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,652.7,509.84
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,708.12,550.32
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,755.24,584.63
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,801.47,616.01
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,841.81,642.05
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,879.27,665.92
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,913.8,688.34
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,945.46,708.75
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,973.23,726.54
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,990.92,737.73
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,1008.8,749.92
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,1023.25,759.98
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,1039.77,772.22
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,1043.75,776.36
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,1042.77,776.23
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,1038.13,773.9
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,1032.07,771.46
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,1013.49,760.87
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,992.47,749.62
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,968.25,736.23
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,933.52,714.31
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,896.42,690.7
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,858.92,667.87
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,814.76,639.94
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,767.53,608.22
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,718.75,574.83
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,659.25,533.41
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,600.22,489.87
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,534.3,438.88
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,470.45,387.83
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,395.17,326.09
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,325.13,266.54
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,241.31,193.93
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,170.72,131.4
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,92.09,57.31
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,13.82,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,22.7,12.17
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,33.08,23.61
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,42.15,32.3
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,46.23,36.25
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,50.16,39.85
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,78.54,46.35
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,131.56,76.85
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,187.21,119.96
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,246.38,170.6
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,308.97,225.55
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,370.09,278.9
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,430.22,330.37
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,490.86,380.46
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,549.0,427.42
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,607.06,472.67
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,662.6,513.62
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,716.68,552.04
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,766.01,586.64
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,813.47,617.39
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,856.23,643.92
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,896.53,668.47
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,932.59,691.98
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,965.66,713.52
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,994.01,730.63
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,1019.1,745.67
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,1037.53,757.11
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,1052.3,766.39
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,1062.7,773.9
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,1069.3,779.2
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,1068.18,779.78
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,1063.22,778.15
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,1053.75,773.78
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,1040.47,767.11
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,1018.86,754.42
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,993.88,739.66
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,962.69,720.81
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,928.56,699.98
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,887.74,675.17
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,851.53,653.29
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,800.53,619.56
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,748.37,584.63
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,689.59,545.28
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,630.83,504.89
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,566.55,456.21
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,501.69,405.52
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,428.11,346.59
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,359.09,289.01
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,279.56,221.39
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,208.94,159.17
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,125.56,80.18
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,39.41,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,13.82,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,23.28,13.04
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,31.92,22.5
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,40.1,30.3
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,44.29,34.3
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,48.3,37.93
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,79.17,45.33
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,132.56,76.17
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,188.05,118.1
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,250.82,169.66
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,309.3,219.59
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,369.92,270.69
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,429.97,319.87
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,490.88,367.95
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,548.67,411.85
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,607.23,454.52
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,661.9,493.59
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,715.66,530.83
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,765.27,563.85
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,812.99,593.67
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,855.65,619.6
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,895.6,643.57
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,930.68,664.56
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,962.73,683.6
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,990.16,699.51
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,1014.25,713.43
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,1032.47,724.12
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,1047.06,732.77
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,1057.79,740.43
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,1064.73,746.01
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,1064.0,746.0
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,1059.45,743.93
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,1047.67,738.81
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,1032.26,731.63
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,1011.75,721.71
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,987.86,709.76
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,956.56,691.78
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,922.45,672.0
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,889.04,653.79
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,845.9,628.89
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,796.94,598.55
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,746.6,566.74
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,689.08,530.21
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,631.45,492.46
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,568.89,447.86
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,505.38,400.71
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,432.3,344.43
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,363.62,288.98
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,284.36,223.12
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,213.9,162.17
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,112.17,72.85
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,16.2,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,11.44,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,23.06,13.05
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,31.69,22.04
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,39.85,29.7
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,44.9,34.31
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,49.67,38.47
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,81.63,46.12
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,133.8,76.49
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,188.88,118.47
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,251.07,169.95
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,308.86,219.1
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,368.8,269.34
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,427.83,316.98
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,487.55,363.16
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,544.79,406.39
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,601.92,447.85
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,656.92,486.33
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,710.35,522.42
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,759.03,554.83
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,805.88,583.97
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,848.35,608.75
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,888.48,631.72
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,923.57,652.52
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,955.7,671.44
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,983.7,686.44
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,1008.45,699.46
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,1026.98,710.16
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,1041.92,718.88
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,1052.1,726.13
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,1058.54,731.35
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,1058.25,731.61
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,1054.18,729.86
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,1044.73,726.23
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,1031.56,720.52
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,1010.92,710.69
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,986.89,698.87
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,957.66,683.46
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,925.44,666.05
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,885.43,642.97
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,849.9,622.61
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,802.21,594.69
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,752.98,565.22
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,695.64,528.71
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,638.09,491.14
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,573.7,446.26
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,510.69,400.24
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,441.74,348.11
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,374.37,294.6
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,294.43,229.11
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,223.13,168.09
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,139.93,92.15
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,52.91,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,11.77,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,23.8,13.84
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,31.95,22.14
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,39.65,29.32
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,43.46,32.87
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,47.1,36.08
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,82.5,45.07
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,136.54,77.08
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,196.65,123.05
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,256.07,172.16
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,315.07,222.32
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,376.05,273.4
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,435.63,321.56
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,495.87,368.31
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,555.69,413.16
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,612.75,454.33
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,667.01,492.74
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,720.36,529.35
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,769.42,560.32
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,816.47,588.28
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,859.23,613.02
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,899.41,635.81
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,934.6,656.51
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,966.74,675.28
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,993.82,689.6
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,1017.49,701.86
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,1035.68,712.3
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,1050.2,720.72
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,1057.64,725.13
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,1061.26,727.53
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,1059.44,726.93
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,1053.85,724.32
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,1041.26,718.93
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,1025.18,711.61
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,1003.95,701.52
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,979.45,689.49
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,953.12,676.01
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,916.12,655.71
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,875.34,631.94
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,832.47,606.54
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,698.29,519.64
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,565.57,427.06
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,519.83,398.39
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,473.43,367.24
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,478.72,373.58
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,478.53,374.11
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,405.42,319.08
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,337.03,265.55
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,255.94,199.74
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,187.21,141.8
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,102.69,68.72
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,16.52,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,12.95,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,25.66,15.59
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,35.34,25.13
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,43.79,32.96
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,46.52,35.55
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,49.21,37.92
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,85.69,47.77
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,138.47,79.66
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,192.82,121.14
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,254.59,172.01
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,312.85,220.82
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,373.18,270.29
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,431.48,316.74
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,490.01,361.33
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,547.43,404.45
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,604.68,445.89
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,656.68,482.17
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,706.38,515.74
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,754.75,548.77
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,798.63,576.9
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,838.42,602.03
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,880.26,628.34
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,859.63,614.18
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,822.44,586.62
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,818.28,584.34
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,810.57,579.3
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,832.57,595.18
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,852.92,609.67
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,950.1,676.9
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,1036.89,729.84
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,924.51,659.68
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,789.84,569.83
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,763.8,555.3
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,736.38,538.33
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,654.83,483.42
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,560.9,418.92
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,508.51,383.67
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,456.69,347.61
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,440.74,338.1
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,423.6,327.31
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,481.78,374.75
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,517.8,404.74
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,478.39,376.79
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,448.9,356.06
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,468.96,373.59
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,480.73,382.92
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,407.67,325.69
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,339.23,270.52
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,267.82,210.5
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,203.11,154.28
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,122.93,83.67
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,49.68,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,17.58,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,13.32,0.0
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,27.16,17.3
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,35.59,25.74
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,43.57,33.23
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,45.92,35.42
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,48.26,37.4
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,87.37,48.11
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,140.98,81.02
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,199.92,126.65
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,258.43,175.38
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,316.97,225.33
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,377.35,275.9
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,436.43,324.37
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,496.0,371.51
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,555.08,416.08
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,611.32,456.93
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,664.69,494.93
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,716.87,530.95
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,765.12,562.76
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,811.4,591.7
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,851.87,617.43
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,889.27,641.11
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,923.38,661.69
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,954.54,680.35
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,980.02,695.16
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,1002.08,707.94
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,1019.6,719.72
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,1033.61,729.53
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,1042.51,736.11
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,1047.76,740.67
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,1045.87,739.97
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,1040.33,737.27
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,1028.69,731.01
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,1013.56,722.79
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,992.03,712.07
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,975.74,704.73
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,943.74,686.97
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,909.11,667.5
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,868.07,643.16
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,825.03,617.24
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,774.79,585.65
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,727.01,555.24
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,669.05,517.35
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,611.35,477.77
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,545.99,431.04
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,482.68,383.98
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,411.07,328.8
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,343.98,274.8
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,267.66,211.05
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,199.64,152.51
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,109.37,75.68
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,21.25,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,16.34,0.55
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,31.78,21.34
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,43.42,32.55
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,56.0,44.09
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,66.03,53.07
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,75.54,61.34
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,104.69,68.37
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,146.11,93.63
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,193.83,130.54
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,245.13,172.84
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,296.62,218.54
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,341.39,257.35
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,381.13,289.89
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,416.74,317.74
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,438.89,334.97
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,454.54,346.49
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,514.75,390.64
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,580.85,437.85
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,625.78,469.38
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,671.21,501.0
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,696.86,518.12
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,720.17,533.67
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,823.09,607.73
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,928.9,677.13
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,956.59,693.03
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,981.43,708.22
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,999.08,718.94
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,1013.38,727.75
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,1019.89,732.9
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,1032.18,741.89
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,1031.22,741.64
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,1026.66,739.48
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,1020.52,736.12
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,1010.5,730.44
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,883.28,651.22
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,728.65,544.4
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,661.13,499.74
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,594.95,453.8
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,515.67,397.53
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,451.76,351.02
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,495.86,387.78
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,518.98,407.94
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,316.94,253.07
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,126.02,98.49
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,109.44,85.88
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,92.85,72.54
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,254.15,208.14
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,358.9,288.63
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,283.66,224.08
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,216.36,165.6
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,117.17,81.93
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,25.05,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.62,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.26,2.25
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.21,8.68
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,23.18,15.1
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,31.09,22.3
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,39.0,29.41
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,46.93,34.61
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,54.86,41.24
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,123.14,96.82
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,193.41,152.68
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,160.83,126.98
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,122.75,96.44
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,225.19,178.39
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,334.5,263.49
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,381.1,299.02
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,431.28,337.25
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,552.68,433.26
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,701.04,546.76
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,446.23,354.95
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,142.74,110.33
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,141.55,109.7
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,140.33,108.44
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,347.93,272.59
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,568.4,436.25
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,493.03,378.74
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,421.28,324.65
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,274.12,213.64
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,123.11,94.67
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,101.3,77.35
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,79.53,59.74
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,97.02,74.19
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,114.61,88.7
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,163.87,128.77
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,213.98,169.04
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,339.82,269.64
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,459.09,361.74
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,710.99,559.82
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,903.76,698.9
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,864.77,671.34
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,823.7,644.54
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,661.01,527.42
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,503.41,405.98
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,576.72,467.91
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,624.65,507.5
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,561.58,458.49
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,499.88,409.78
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,428.42,351.67
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,361.34,295.11
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,281.89,226.99
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,211.26,164.81
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,130.61,93.56
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,59.3,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,20.87,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
