Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.6,3.59
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,30.99,21.2
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,40.43,30.44
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,48.19,37.84
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,52.82,42.13
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,57.2,46.0
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,99.7,59.05
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,151.04,92.61
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,204.21,135.17
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,261.21,184.02
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,321.8,236.73
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,380.44,287.16
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,438.02,335.5
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,496.91,383.23
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,552.97,427.68
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,608.81,470.37
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,662.92,510.05
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,715.99,547.75
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,763.68,580.39
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,809.41,610.33
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,850.84,637.7
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,889.79,663.29
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,789.13,591.49
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,647.61,485.05
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,832.8,622.88
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,1003.12,733.58
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,1020.58,742.37
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,1034.48,751.08
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,858.16,634.42
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,642.21,478.31
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,859.67,640.82
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,1038.55,757.8
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,1023.51,747.45
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,1005.18,737.73
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,984.2,727.68
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,968.45,721.03
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,934.87,701.82
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,898.84,680.82
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,858.17,656.36
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,815.55,630.19
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,763.5,596.2
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,714.64,563.84
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,658.28,525.8
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,602.22,485.62
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,537.06,436.08
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,474.06,386.63
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,403.7,330.08
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,337.82,275.15
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,258.5,207.74
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,191.66,149.41
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,119.13,85.75
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,48.08,3.61
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,18.03,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,20.33,7.64
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,39.3,28.36
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,54.02,42.34
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,68.27,55.58
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,75.08,61.92
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,83.97,69.88
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,123.76,84.34
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,170.98,116.29
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,218.3,153.05
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,272.21,197.93
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,297.8,228.35
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,304.7,240.0
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,384.76,301.27
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,498.58,389.75
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,556.59,434.96
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,612.08,477.08
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,666.95,517.97
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,721.89,557.76
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,769.14,590.85
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,814.54,620.59
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,856.48,646.89
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,896.14,671.31
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,930.34,693.78
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,961.63,714.33
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,986.23,729.82
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,1007.45,743.19
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,1025.19,756.56
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,1039.48,767.87
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,1044.33,773.09
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,1045.53,776.09
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,1044.1,776.29
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,1048.78,780.66
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,957.48,721.27
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,855.32,649.7
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,860.42,658.37
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,865.3,665.9
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,879.34,679.63
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,887.04,688.05
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,780.19,614.09
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,674.19,537.22
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,678.6,543.8
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,677.25,545.08
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,618.47,501.94
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,560.77,458.88
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,498.04,410.02
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,437.56,361.56
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,366.79,303.73
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,301.23,248.48
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,227.76,185.42
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,167.75,132.48
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,101.28,73.94
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,35.95,5.39
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,14.48,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,9.53,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,18.65,7.6
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,28.98,19.83
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,35.08,25.91
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,40.87,31.43
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,42.63,33.11
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,48.85,38.67
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,99.28,54.52
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,154.61,91.92
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,211.71,139.03
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,271.9,192.04
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,331.76,245.67
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,396.95,302.62
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,456.8,353.93
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,516.99,403.72
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,575.02,450.91
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,632.57,496.22
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,686.65,536.93
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,739.25,575.32
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,788.47,609.43
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,835.64,641.14
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,878.45,669.99
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,918.65,696.9
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,953.8,719.74
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,985.85,740.44
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,1011.92,756.33
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,1034.47,769.95
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,1052.42,781.46
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,1066.68,790.7
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,1070.97,793.61
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,1071.39,794.26
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,1069.8,793.79
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,1064.48,791.04
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,1053.43,784.73
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,1038.78,776.24
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,1017.15,762.64
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,992.23,747.01
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,961.77,728.29
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,936.08,712.8
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,894.8,687.78
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,851.36,661.02
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,802.19,628.55
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,751.73,594.63
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,694.51,555.78
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,640.08,517.69
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,574.65,467.97
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,510.97,417.97
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,439.72,360.67
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,372.63,304.54
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,294.07,237.29
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,223.88,175.47
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,144.42,105.61
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,73.4,22.2
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,26.07,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,23.1,11.51
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,37.18,26.91
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,51.54,40.45
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,65.4,53.31
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,79.05,65.58
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,93.11,77.91
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,121.54,85.22
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,160.15,111.54
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,205.31,149.25
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,252.14,189.13
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,305.43,228.83
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,382.24,289.03
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,421.9,323.75
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,447.08,344.97
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,520.26,401.7
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,607.12,467.18
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,636.98,486.74
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,657.03,498.65
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,690.09,521.19
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,719.85,540.71
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,751.28,561.1
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,780.52,579.64
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,857.21,635.41
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,934.03,686.43
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,913.54,671.77
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,879.44,645.82
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,865.03,636.88
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,847.39,625.47
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,829.86,614.44
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,800.81,595.66
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,916.22,680.36
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,1010.4,743.3
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,999.61,736.7
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,985.43,729.36
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,963.81,718.56
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,939.25,705.8
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,914.21,691.33
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,881.29,671.39
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,840.75,646.69
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,798.49,620.46
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,752.09,590.15
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,704.42,558.33
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,647.62,518.93
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,591.28,478.22
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,402.78,329.92
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,225.43,184.43
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,188.32,154.35
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,145.85,118.62
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,110.95,88.57
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,77.43,59.32
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,47.07,32.57
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,16.71,2.43
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,11.44,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,21.47,10.84
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,33.08,23.31
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,41.32,31.28
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,48.11,37.71
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,66.23,53.97
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,93.88,78.32
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,119.1,94.48
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,152.37,120.05
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,193.12,147.72
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,249.54,189.62
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,248.19,193.61
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,229.32,181.41
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,270.68,213.48
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,314.95,247.23
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,299.83,235.29
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,280.88,220.29
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,278.72,218.48
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,274.58,215.04
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,290.34,227.13
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,306.28,239.26
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,445.87,347.26
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,587.2,452.26
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,542.19,417.09
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,486.13,374.58
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,451.27,348.66
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,414.79,321.12
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,738.31,573.63
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,1042.92,786.79
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,1045.7,786.09
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,1044.72,786.39
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,1043.94,786.45
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,1039.67,784.3
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,1030.71,779.2
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,1018.2,771.9
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,996.15,759.69
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,971.03,745.46
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,943.28,728.5
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,912.47,709.33
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,875.33,684.72
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,831.59,655.28
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,782.51,622.05
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,732.33,587.51
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,555.62,453.35
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,392.71,323.5
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,342.66,283.84
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,286.55,237.93
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,317.55,264.54
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,334.34,276.74
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,255.87,208.6
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,187.3,148.41
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,112.78,83.54
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,51.68,21.22
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,18.94,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,6.2,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,12.39,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,23.03,12.58
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,35.38,25.47
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,43.27,33.15
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,51.43,40.84
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,55.47,44.53
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,63.98,52.06
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,109.94,65.45
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,161.19,100.8
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,213.63,143.31
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,270.5,192.1
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,330.6,244.38
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,388.66,294.11
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,445.92,341.98
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,504.46,389.21
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,560.77,432.8
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,617.84,475.17
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,671.04,513.87
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,724.03,551.22
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,772.0,583.42
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,818.06,613.37
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,859.22,638.5
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,897.77,661.6
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,932.1,682.99
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,963.49,702.41
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,989.11,718.97
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,1011.33,733.5
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,1028.55,744.1
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,1042.23,752.62
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,1052.27,759.91
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,1058.65,765.08
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,1057.84,765.9
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,1053.31,764.6
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,1043.07,759.82
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,1029.24,752.88
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,1008.97,742.54
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,985.4,730.12
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,954.94,711.81
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,921.7,691.63
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,883.02,668.92
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,848.84,649.01
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,799.39,617.46
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,748.86,584.62
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,692.5,547.42
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,636.01,508.93
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,572.93,462.39
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,509.38,413.81
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,439.33,358.74
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,373.29,304.54
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,293.97,237.27
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,223.37,175.65
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,145.97,108.22
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,80.29,38.61
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,28.32,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.43,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,11.11,3.34
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,19.47,11.57
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,31.1,22.34
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,42.74,33.08
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,55.8,44.95
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,68.31,53.46
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,82.61,65.51
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,97.01,77.46
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,108.95,87.02
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,120.93,96.5
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,132.1,105.36
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,143.31,114.18
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,164.31,130.64
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,185.79,147.26
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,218.06,172.25
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,251.16,197.46
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,289.68,226.5
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,330.62,256.87
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,363.24,281.05
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,396.93,305.83
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,425.55,326.66
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,454.91,347.9
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,572.1,434.44
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,696.91,522.38
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,847.98,632.07
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,989.44,725.19
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,1006.44,734.09
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,1020.13,742.7
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,1029.45,750.52
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,1035.3,756.28
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,1034.64,756.31
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,1030.46,754.33
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,1028.67,754.9
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,1014.07,747.31
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,993.6,736.7
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,969.97,724.08
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,938.96,705.93
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,905.28,685.88
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,865.61,662.13
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,823.95,636.69
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,775.43,605.31
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,722.71,570.31
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,603.04,483.42
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,489.49,397.2
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,486.06,396.67
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,478.61,391.07
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,409.4,335.47
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,342.34,280.04
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,266.36,215.62
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,199.54,157.58
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,128.76,96.22
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,61.79,31.38
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,22.73,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,7.15,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.8,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.01,13.19
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,33.57,23.91
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,39.88,30.0
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,45.86,35.57
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,49.77,39.1
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,61.72,41.29
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,110.56,62.47
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,164.31,99.89
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,223.9,148.69
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,282.13,198.79
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,340.04,249.18
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,399.7,299.99
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,457.61,348.05
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,515.98,394.72
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,574.18,440.33
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,629.58,482.47
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,682.75,520.9
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,735.23,557.61
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,782.67,589.35
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,828.09,618.77
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,868.45,643.94
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,906.15,667.14
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,939.62,688.03
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,970.09,706.92
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,996.5,721.8
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,1019.61,734.58
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,1036.38,744.83
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,1049.58,753.01
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,1057.63,758.12
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,1061.98,761.13
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,1060.63,760.77
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,1055.59,758.31
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,1044.3,752.12
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,1029.41,743.86
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,1008.16,731.69
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,983.66,717.55
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,954.04,700.87
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,921.54,682.21
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,881.38,658.86
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,845.7,638.26
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,798.11,607.92
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,749.11,576.2
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,693.79,539.96
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,638.24,502.7
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,576.53,457.52
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,518.24,413.19
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,449.33,360.2
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,384.05,307.78
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,310.93,246.64
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,244.7,189.25
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,167.47,122.67
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,101.31,55.07
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,35.9,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,7.63,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.67,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,21.93,12.5
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,30.67,21.35
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,35.81,26.33
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,40.69,30.87
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,43.26,33.11
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,55.81,34.64
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,109.61,59.68
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,163.43,96.94
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,219.17,141.99
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,277.79,191.44
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,335.96,241.29
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,395.65,291.33
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,457.06,341.14
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,514.98,386.72
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,570.86,429.65
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,626.19,470.73
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,678.06,507.63
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,728.24,542.24
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,775.31,573.5
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,820.37,602.73
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,860.93,627.59
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,898.82,650.51
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,932.42,671.02
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,963.07,689.6
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,987.91,705.4
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,1009.38,719.23
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,1026.88,731.22
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,1040.89,741.21
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,1048.39,745.91
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,1052.25,748.58
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,1050.9,748.22
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,1045.91,745.82
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,1033.95,739.27
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,1018.59,730.79
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,997.73,718.07
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,973.69,703.49
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,950.27,690.24
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,916.08,670.04
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,876.2,646.55
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,834.27,621.46
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,784.25,590.12
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,736.61,559.92
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,680.23,523.38
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,623.98,485.15
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,558.48,438.69
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,495.14,392.09
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,425.77,339.34
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,360.47,287.56
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,285.4,225.83
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,216.84,167.75
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,144.39,106.26
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,82.75,47.06
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,28.87,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,8.58,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,15.1,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,26.83,16.8
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,39.02,28.75
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,47.53,36.86
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,55.67,44.41
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,72.81,59.59
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,100.68,79.87
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,118.28,93.76
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,136.65,107.95
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,158.92,125.0
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,182.17,142.62
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,227.59,176.53
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,282.97,217.73
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,351.63,267.61
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,441.12,332.68
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,515.95,387.49
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,608.56,454.34
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,660.55,489.6
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,711.87,523.81
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,757.39,554.45
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,801.14,582.52
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,840.59,606.46
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,877.61,628.67
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,799.59,575.32
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,691.35,497.51
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,694.63,500.11
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,688.22,495.13
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,715.39,514.5
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,733.72,527.84
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,625.72,454.49
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,513.19,376.47
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,504.73,372.22
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,495.8,366.72
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,462.03,343.41
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,427.92,319.72
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,428.89,322.1
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,429.4,323.95
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,408.85,309.7
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,388.0,295.3
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,337.17,258.41
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,287.05,221.47
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,229.31,178.09
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,184.1,143.42
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,187.9,147.62
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,199.67,157.91
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,244.38,195.76
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,272.19,219.16
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,228.9,184.24
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,187.91,150.74
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,145.81,115.61
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,106.21,81.93
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,62.49,44.84
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,25.45,12.18
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,12.46,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
