Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,27.09,17.28
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,43.23,32.6
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,61.53,49.34
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,76.85,63.14
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,93.22,77.5
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,110.85,87.72
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,128.61,101.35
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,145.35,114.77
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,160.84,126.91
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,170.52,134.17
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,242.15,186.83
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,334.43,255.18
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,356.52,271.82
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,368.81,280.56
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,365.77,277.91
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,358.5,271.73
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,343.41,259.98
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,325.66,246.14
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,435.5,327.36
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,551.71,409.13
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,700.8,516.9
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,860.5,624.56
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,849.23,613.73
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,824.62,594.43
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,810.27,584.95
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,785.88,568.75
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,825.21,595.74
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,857.46,617.28
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,857.73,618.19
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,855.73,618.15
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,856.96,621.84
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,855.87,624.05
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,848.23,621.03
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,838.09,616.47
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,823.22,609.35
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,805.69,600.5
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,805.04,602.95
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,804.12,604.93
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,798.44,603.91
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,786.47,597.78
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,675.72,521.17
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,578.68,451.24
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,525.88,414.64
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,473.76,377.08
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,398.0,319.85
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,336.97,272.37
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,282.97,229.37
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,233.32,188.69
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,212.89,170.44
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,194.61,151.98
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,123.5,91.65
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,68.11,41.1
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,25.01,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,12.05,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,29.95,19.8
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,46.89,35.85
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,64.86,52.41
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,82.46,68.37
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,98.42,82.41
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,111.95,88.08
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,130.41,102.4
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,142.24,113.36
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,181.79,142.7
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,228.6,177.75
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,227.97,178.39
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,220.68,173.27
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,258.96,202.31
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,303.68,235.53
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,310.02,239.44
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,314.97,242.46
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,336.71,258.13
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,358.82,273.78
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,357.72,272.38
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,355.77,270.55
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,432.42,326.71
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,512.53,383.19
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,550.87,409.87
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,585.78,434.46
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,648.7,478.65
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,721.46,528.16
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,759.69,554.97
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,797.57,581.86
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,844.46,613.67
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,882.65,639.58
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,861.8,626.5
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,838.71,612.62
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,823.0,603.91
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,805.27,593.72
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,715.13,532.8
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,625.24,470.83
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,639.71,484.23
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,637.97,485.52
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,570.36,438.09
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,492.57,382.72
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,453.33,355.75
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,414.06,327.88
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,401.92,321.12
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,396.33,318.71
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,306.88,248.08
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,234.11,189.42
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,188.39,152.61
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,152.9,123.25
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,118.51,94.28
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,85.42,65.92
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,54.71,39.43
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.76,12.05
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,25.54,16.16
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,40.2,29.9
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,57.87,46.06
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,75.31,61.82
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,92.22,76.66
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,109.72,87.22
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,130.83,103.83
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,148.17,117.2
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,167.87,132.6
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,187.85,148.09
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,207.13,162.8
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,226.6,177.45
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,258.12,201.15
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,291.08,225.56
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,429.04,331.9
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,609.54,465.56
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,659.88,499.64
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,709.32,533.45
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,754.86,564.67
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,798.83,593.07
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,838.21,618.71
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,875.34,642.77
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,830.23,609.82
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,763.43,559.88
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,877.15,642.19
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,985.4,711.56
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,909.23,659.83
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,810.7,590.22
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,764.14,558.82
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,704.01,517.31
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,650.87,481.09
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,596.68,443.41
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,654.15,487.42
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,722.13,536.59
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,725.68,540.24
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,726.45,542.84
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,622.33,469.36
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,509.09,388.17
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,484.08,372.92
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,458.23,355.98
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,356.98,280.22
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,271.51,214.36
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,134.58,106.33
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,8.35,1.42
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,13.45,5.82
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,18.55,10.21
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,15.3,7.48
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,12.04,4.71
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,9.26,2.3
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.48,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,4.16,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.85,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.4,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,18.08,9.94
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,28.78,19.97
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,42.75,32.82
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,56.24,45.12
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,69.92,57.26
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,83.62,65.92
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,107.58,85.73
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,131.97,105.51
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,181.06,142.02
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,238.96,185.53
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,282.72,219.09
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,328.67,254.61
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,372.7,288.19
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,419.53,323.25
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,452.82,348.04
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,484.84,371.36
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,482.85,368.54
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,473.49,360.16
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,458.51,348.54
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,440.4,334.47
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,506.2,383.09
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,572.89,430.8
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,348.56,267.54
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,108.69,82.05
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,114.89,87.44
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,121.1,92.19
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,122.6,93.54
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,124.08,94.92
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,103.72,78.72
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,83.37,62.45
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,63.57,46.59
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,43.9,30.65
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,151.77,118.39
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,262.9,205.47
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,243.84,190.3
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,224.76,175.72
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,154.61,120.64
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,85.85,65.36
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,149.23,117.63
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,214.8,170.63
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,153.45,121.45
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,93.52,72.74
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,95.62,74.86
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,97.86,76.98
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,74.02,57.27
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,51.13,38.12
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,42.73,31.15
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,34.35,24.04
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,26.9,17.57
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,19.46,11.03
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.97,5.28
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.48,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,10.18,3.44
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.82,7.75
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,19.47,12.04
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,24.58,16.66
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,29.7,20.03
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,101.43,75.91
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,181.12,135.21
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,214.71,164.38
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,237.3,184.51
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,219.29,172.19
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,191.05,150.81
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,241.71,190.1
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,298.67,233.15
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,327.13,253.73
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,356.41,274.82
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,367.66,282.08
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,378.22,288.84
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,336.41,257.29
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,290.01,222.23
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,241.57,185.28
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,192.23,147.2
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,253.8,194.54
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,316.3,241.03
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,330.46,250.57
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,344.71,260.48
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,448.78,336.8
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,547.48,406.21
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,518.58,385.23
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,488.75,364.65
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,384.24,289.81
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,270.07,205.61
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,247.22,189.26
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,224.31,172.15
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,363.85,280.28
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,509.65,387.74
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,473.2,361.06
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,449.41,344.86
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,467.75,360.68
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,470.83,365.08
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,468.24,365.37
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,473.2,370.98
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,351.57,278.61
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,239.38,190.76
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,155.55,124.1
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,72.82,55.85
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,61.4,46.64
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,50.2,37.28
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,39.48,28.09
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,28.77,18.78
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,19.47,10.64
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.19,2.27
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,10.19,0.75
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,21.81,13.22
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,33.44,24.07
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,47.98,37.31
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,62.11,49.97
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,76.92,62.95
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,91.85,72.2
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,113.47,89.77
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,135.66,107.44
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,155.65,122.76
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,176.39,138.5
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,216.63,168.92
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,264.62,204.91
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,344.04,263.7
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,448.34,340.57
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,517.83,392.73
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,606.89,458.95
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,596.94,449.1
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,563.08,421.63
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,672.43,503.89
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,795.13,589.37
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,833.62,612.11
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,869.79,634.26
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,902.11,655.03
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,931.78,674.11
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,955.88,689.7
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,976.92,703.48
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,992.88,713.23
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,1005.59,721.09
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,1014.99,728.01
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,1021.01,732.98
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,1019.05,733.57
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,1013.65,732.23
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,1002.36,725.95
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,987.78,717.77
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,967.02,705.75
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,951.61,697.29
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,922.7,680.06
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,891.11,661.17
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,852.61,638.02
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,812.13,613.33
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,766.89,584.62
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,720.26,554.51
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,669.64,521.96
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,616.29,485.88
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,557.31,442.78
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,499.5,399.13
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,433.99,348.34
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,371.92,298.37
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,302.8,240.79
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,239.91,186.7
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,169.73,126.79
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,109.71,73.19
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,47.41,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,11.91,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,19.6,7.51
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.69,20.15
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,40.27,30.22
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,46.25,35.97
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,51.9,41.24
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,51.82,41.11
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,71.22,55.46
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,90.19,71.26
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,109.28,86.94
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,148.27,118.05
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,188.84,149.85
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,197.92,156.77
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,206.36,163.21
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,251.07,197.69
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,302.24,236.54
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,362.4,281.64
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,426.48,328.85
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,458.0,350.85
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,490.04,373.11
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,559.41,423.98
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,634.32,477.48
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,573.31,431.01
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,501.61,377.1
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,597.74,447.97
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,700.22,519.77
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,708.15,523.25
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,714.64,526.78
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,708.1,522.32
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,707.8,522.14
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,782.31,574.78
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,856.24,624.99
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,961.25,699.64
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,1042.06,749.88
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,929.97,679.22
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,799.37,588.98
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,738.21,549.43
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,688.53,515.93
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,591.73,448.14
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,510.38,389.61
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,492.56,379.42
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,473.42,367.57
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,425.68,332.74
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,378.84,298.17
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,353.99,280.94
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,328.06,262.34
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,268.85,215.84
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,204.62,164.5
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,174.58,140.63
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,145.17,116.55
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,215.61,173.67
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,258.95,202.98
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,185.49,139.57
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,123.48,83.96
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,52.71,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,13.34,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,22.0,9.86
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.82,22.96
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,43.22,32.88
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,37.39,28.08
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,42.73,33.05
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,53.46,42.61
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,64.2,49.48
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,94.44,74.79
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,124.38,99.26
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,146.85,116.77
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,170.14,134.71
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,183.99,145.01
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,197.96,155.34
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,215.55,168.06
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,233.44,180.79
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,253.95,195.69
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,274.88,210.72
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,297.04,226.04
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,321.39,242.72
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,354.17,265.81
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,387.96,289.2
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,418.83,310.55
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,450.55,332.3
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,456.93,336.59
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,462.97,340.93
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,530.19,388.68
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,607.46,441.71
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,646.58,468.86
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,685.91,496.39
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,667.47,482.97
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,647.69,469.24
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,662.35,481.85
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,675.92,493.49
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,665.0,487.22
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,652.9,480.4
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,528.28,393.62
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,392.42,295.84
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,355.96,270.46
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,319.56,244.07
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,325.61,250.28
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,331.04,255.83
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,290.72,225.57
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,250.99,195.54
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,249.53,196.01
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,246.83,195.25
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,211.12,167.63
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,176.31,140.29
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,149.0,118.73
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,122.41,97.22
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,91.72,71.63
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,67.14,50.81
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,45.72,32.37
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,24.17,13.51
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,12.06,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,12.39,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,20.35,9.18
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,30.24,20.67
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,39.06,29.08
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,37.39,27.96
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,48.33,37.92
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,60.0,48.24
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,71.28,55.25
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,96.57,76.11
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,121.93,96.51
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,170.42,133.15
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,227.9,176.16
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,261.49,201.29
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,293.43,225.04
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,279.07,214.04
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,258.1,197.71
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,275.26,210.49
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,295.92,225.53
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,343.59,260.29
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,393.43,295.83
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,417.08,311.88
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,441.14,328.29
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,467.03,345.96
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,493.48,363.85
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,541.68,397.88
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,587.37,429.67
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,592.42,432.06
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,596.65,434.31
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,668.57,485.67
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,751.08,542.28
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,753.75,544.49
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,754.87,546.67
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,730.88,530.74
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,693.62,506.24
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,667.22,489.47
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,639.96,471.81
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,622.47,461.97
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,603.78,451.12
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,513.71,386.87
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,413.26,313.85
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,404.21,309.46
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,394.19,303.7
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,398.29,308.05
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,388.5,302.02
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,345.93,270.87
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,304.19,239.93
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,248.47,196.98
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,204.17,162.15
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,173.95,138.65
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,144.43,114.98
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,210.0,167.88
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,249.98,194.85
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,178.82,134.06
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,117.2,80.28
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,51.4,3.47
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,13.34,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.9,10.84
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,33.49,23.64
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,44.61,34.14
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,42.13,32.32
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,42.73,33.02
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,52.52,41.74
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,62.33,47.87
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,73.04,56.68
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,83.47,65.1
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,115.33,91.14
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,147.16,116.56
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,152.17,119.88
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,157.11,123.21
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,168.9,131.98
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,180.96,140.87
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,196.42,152.34
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,212.16,163.89
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,234.43,180.31
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,257.08,196.75
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,296.03,225.32
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,337.46,255.11
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,349.88,263.19
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,362.39,271.5
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,395.54,295.57
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,429.5,319.89
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,424.38,315.47
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,418.76,311.03
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,462.74,342.79
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,507.49,374.32
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,477.15,352.17
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,445.97,329.9
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,521.82,385.42
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,610.11,447.23
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,602.17,442.09
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,593.29,437.26
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,708.51,523.33
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,816.43,600.91
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,867.34,637.94
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,898.36,658.83
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,859.56,635.76
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,818.8,611.91
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,773.87,584.81
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,730.77,558.44
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,676.8,523.77
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,622.84,487.23
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,562.24,444.49
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,503.07,401.11
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,437.57,351.42
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,375.47,302.29
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,304.36,243.67
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,238.0,187.25
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,169.34,128.38
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,111.37,77.6
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,49.95,8.13
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
