Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.9,6.55
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,21.32,13.45
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,29.23,20.76
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,37.14,27.99
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,46.46,36.31
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,55.79,42.31
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,74.81,58.18
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,93.09,73.14
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,130.45,103.37
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,168.31,133.35
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,172.49,136.26
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,176.21,138.86
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,195.42,153.49
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,215.09,168.26
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,195.62,152.25
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,175.25,135.74
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,191.36,147.97
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,207.75,160.16
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,214.52,165.19
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,221.33,170.31
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,226.78,174.07
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,232.25,177.85
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,282.31,215.76
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,333.12,253.41
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,407.12,308.04
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,477.45,358.83
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,542.17,405.59
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,617.9,459.05
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,631.24,469.0
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,643.91,479.14
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,863.48,640.74
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,1045.63,759.69
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,1035.42,752.39
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,1021.74,745.55
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,1001.18,734.99
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,977.44,722.43
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,949.64,706.56
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,918.98,688.69
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,881.2,666.5
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,847.74,647.02
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,803.79,618.76
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,758.13,588.97
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,704.87,553.81
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,651.17,517.58
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,593.54,476.27
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,536.26,433.41
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,472.88,383.9
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,410.55,333.27
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,342.85,275.87
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,280.16,220.77
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,206.96,157.06
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,144.37,100.94
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,63.86,16.35
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,13.34,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,24.25,13.34
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,39.24,28.65
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,51.41,40.06
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,69.87,56.75
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,85.42,70.53
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,94.43,78.27
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,117.76,88.84
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,130.95,84.53
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,181.28,112.3
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,235.04,157.12
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,291.62,205.67
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,348.27,254.73
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,406.37,303.88
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,435.56,330.36
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,441.88,336.05
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,523.65,398.06
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,631.91,477.69
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,663.33,497.47
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,684.53,509.71
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,749.04,556.67
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,818.23,602.6
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,858.2,626.82
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,895.87,649.7
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,928.47,670.45
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,958.21,689.42
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,982.67,703.76
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,1003.89,716.14
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,1020.84,727.77
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,1034.4,737.47
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,1039.04,741.38
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,1040.12,743.32
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,1038.17,742.6
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,1032.71,739.86
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,1022.31,735.11
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,1008.53,728.35
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,987.51,717.6
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,963.41,704.94
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,942.03,693.47
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,909.89,674.83
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,871.44,652.46
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,830.93,628.41
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,785.45,599.95
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,738.6,569.98
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,684.68,534.89
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,633.32,500.21
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,572.47,455.45
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,513.05,410.41
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,448.11,360.04
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,386.42,310.42
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,315.92,252.16
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,251.85,197.52
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,179.92,136.13
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,121.06,84.91
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,54.57,16.86
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,13.45,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,25.03,14.22
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,35.74,25.62
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,46.01,35.29
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,52.72,41.56
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,59.56,47.72
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,61.96,49.74
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,89.13,55.48
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,135.09,81.24
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,185.54,118.8
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,237.36,161.69
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,292.74,208.88
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,351.44,259.23
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,407.57,306.58
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,462.44,351.27
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,518.49,395.31
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,571.69,435.72
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,625.58,475.13
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,677.34,511.98
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,729.03,547.65
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,774.65,577.35
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,818.35,605.27
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,857.34,629.34
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,893.86,651.62
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,926.9,672.79
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,957.09,692.13
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,981.96,708.13
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,1003.65,722.24
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,1020.6,733.47
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,1034.15,742.73
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,1043.71,750.47
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,1049.68,756.1
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,1049.59,757.26
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,1045.9,756.34
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,1036.1,751.69
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,1022.8,744.95
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,1003.6,735.22
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,981.15,723.46
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,953.18,706.7
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,922.35,688.05
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,885.18,666.32
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,845.75,642.8
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,806.96,619.83
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,760.39,590.84
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,707.52,556.27
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,654.2,520.54
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,592.49,475.05
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,534.12,430.26
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,468.84,379.21
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,406.47,328.58
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,335.17,269.15
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,270.24,213.15
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,198.48,151.01
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,137.15,96.9
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,62.42,23.15
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.62,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,25.0,14.45
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,35.69,25.63
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,45.94,35.26
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,49.97,39.14
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,59.96,48.08
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,72.79,59.32
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,85.72,67.1
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,106.72,84.18
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,127.92,101.05
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,138.98,109.37
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,150.08,117.64
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,173.67,135.66
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,198.08,154.07
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,230.05,178.08
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,263.03,202.47
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,349.24,266.86
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,449.78,339.58
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,572.5,431.67
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,723.52,540.54
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,768.14,568.84
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,810.85,596.64
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,849.83,620.61
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,886.38,642.82
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,918.55,663.34
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,947.92,682.1
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,972.49,696.52
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,993.93,709.03
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,1011.16,719.49
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,1025.06,728.0
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,1033.07,734.81
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,1037.58,739.6
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,1036.53,739.39
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,1031.96,737.19
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,1023.8,733.72
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,1012.11,728.16
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,992.71,718.43
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,970.13,706.76
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,943.29,691.68
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,913.51,674.59
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,876.73,653.35
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,837.73,630.38
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,798.36,605.64
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,751.35,575.24
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,698.95,541.17
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,646.1,506.04
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,584.89,462.17
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,527.43,419.37
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,462.23,369.01
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,400.01,319.23
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,330.2,262.07
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,266.41,207.96
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,195.83,148.02
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,135.48,95.69
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,60.24,24.59
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.8,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,23.39,13.39
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,31.37,21.87
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,38.33,28.44
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,42.69,32.55
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,46.82,36.27
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,72.6,58.93
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,118.65,93.33
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,144.46,112.33
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,172.83,133.28
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,215.44,161.98
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,271.45,202.09
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,325.37,238.89
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,417.91,307.81
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,435.82,325.17
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,431.65,322.7
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,448.25,334.36
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,461.16,342.36
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,508.19,375.21
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,560.08,410.53
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,687.64,503.67
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,832.45,600.98
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,872.68,623.76
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,910.38,646.06
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,943.15,665.55
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,972.97,683.16
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,997.83,697.34
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,1019.43,709.58
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,1035.7,720.09
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,1048.49,728.67
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,1057.21,734.96
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,1062.32,739.24
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,1060.75,738.72
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,1055.52,736.22
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,1044.72,731.41
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,1030.42,724.59
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,1010.67,715.05
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,987.68,703.55
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,958.29,687.42
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,926.14,669.43
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,888.64,648.4
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,848.94,625.65
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,809.66,601.64
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,762.56,571.98
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,709.53,538.8
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,656.01,504.45
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,596.89,463.66
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,538.52,421.47
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,475.45,374.21
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,413.43,325.88
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,344.35,270.33
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,280.8,217.14
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,209.84,157.11
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,148.73,104.21
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,79.57,36.38
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,18.94,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.58,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.95,14.74
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,34.06,24.13
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,43.59,32.95
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,48.1,37.19
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,52.39,41.02
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,79.59,64.66
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,119.69,93.78
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,138.09,107.34
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,163.26,126.29
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,203.78,155.91
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,245.72,186.71
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,262.51,200.14
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,270.81,206.53
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,311.65,236.0
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,352.51,264.81
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,423.76,316.06
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,502.4,371.43
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,492.84,362.03
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,473.92,346.35
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,498.24,363.47
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,522.55,380.08
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,539.8,390.98
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,556.63,401.56
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,560.75,403.77
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,563.85,405.41
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,553.52,398.52
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,547.75,394.76
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,536.05,387.0
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,523.47,378.65
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,521.65,378.0
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,519.35,376.96
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,512.44,372.56
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,505.05,367.91
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,514.95,375.72
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,524.25,383.03
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,534.98,392.06
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,532.13,391.87
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,493.99,365.91
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,443.46,331.09
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,450.67,338.56
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,443.92,335.74
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,402.93,307.12
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,351.66,270.57
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,322.82,250.32
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,293.78,229.38
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,261.81,205.64
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,230.18,181.64
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,339.98,271.09
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,401.35,318.0
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,332.48,261.79
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,269.32,209.11
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,199.34,150.08
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,139.14,98.36
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,73.78,35.94
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,17.23,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,14.19,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,28.15,17.58
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,37.97,27.77
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,47.4,36.75
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,54.2,43.17
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,59.07,47.67
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,61.51,49.73
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,92.45,56.93
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,139.49,84.37
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,190.7,123.42
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,242.24,166.98
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,301.2,217.99
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,356.17,266.34
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,412.71,314.96
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,468.14,360.7
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,524.72,405.59
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,581.15,449.11
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,634.71,489.1
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,644.36,493.64
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,638.15,485.7
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,728.35,553.98
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,827.14,623.53
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,870.55,651.12
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,912.22,677.84
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,946.37,699.41
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,977.75,719.13
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,1004.79,734.62
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,1028.74,748.09
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,1046.05,759.59
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,1059.94,769.09
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,1068.81,775.57
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,1074.09,779.96
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,1072.7,781.77
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,1067.67,781.45
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,1057.44,776.45
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,1043.62,769.27
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,943.57,707.25
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,827.52,628.85
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,815.98,624.96
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,800.56,617.28
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,844.25,652.27
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,866.73,670.45
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,817.45,637.27
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,767.18,603.56
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,690.51,550.86
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,618.15,499.57
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,433.77,355.06
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,262.15,214.62
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,225.22,185.13
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,189.66,155.66
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,152.97,124.6
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,112.49,89.79
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,79.97,61.32
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,49.34,34.55
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,26.45,11.6
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,15.43,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,29.81,19.17
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,45.34,34.39
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,57.99,46.34
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,72.61,59.72
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,86.68,72.3
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,95.86,80.25
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,120.23,88.99
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,148.89,104.65
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,192.41,136.16
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,238.06,169.03
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,300.73,218.71
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,337.64,258.29
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,349.3,273.33
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,423.98,331.06
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,529.26,413.12
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,513.22,401.14
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,470.0,365.95
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,531.69,412.85
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,601.77,464.52
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,646.14,496.96
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,692.58,530.66
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,639.15,488.86
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,573.59,437.87
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,770.47,590.26
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,968.35,727.73
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,993.72,742.23
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,1015.98,756.55
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,1033.08,767.56
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,1046.8,776.48
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,1055.04,781.97
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,1059.73,785.32
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,982.72,734.55
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,885.37,664.12
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,971.78,729.98
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,1031.48,769.41
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,1011.51,758.02
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,988.34,745.42
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,958.42,726.89
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,925.84,706.54
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,704.03,550.34
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,470.91,371.05
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,637.85,506.98
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,758.32,598.85
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,704.72,561.21
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,650.8,523.98
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,591.11,478.98
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,530.75,432.24
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,464.88,380.32
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,402.12,329.06
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,330.15,268.68
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,264.84,212.22
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,193.08,149.94
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,133.9,98.04
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,72.93,40.5
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,15.55,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,15.21,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,28.35,18.13
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,44.28,33.46
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,59.8,47.81
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,75.92,62.54
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,91.59,76.59
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,105.53,88.67
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,129.82,99.64
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,156.01,114.15
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,198.32,143.71
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,235.24,167.43
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,296.0,213.57
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,350.42,260.94
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,409.89,311.27
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,383.85,296.87
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,330.81,256.93
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,400.02,310.03
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,480.37,369.97
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,555.23,426.47
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,642.51,491.19
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,606.88,462.08
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,557.38,423.1
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,584.86,442.28
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,612.5,460.67
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,637.23,477.83
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,661.89,494.88
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,657.26,491.22
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,650.96,486.67
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,598.4,448.77
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,533.92,402.25
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,702.29,527.73
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,862.48,640.44
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,951.34,705.8
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,1017.26,750.17
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,1017.12,750.76
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,1004.18,744.02
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,846.29,637.98
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,675.34,513.53
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,539.87,416.38
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,408.32,317.61
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,507.7,398.24
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,598.21,468.86
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,679.91,533.9
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,734.14,576.03
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,684.66,541.04
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,632.21,503.6
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,529.49,425.9
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,432.0,350.23
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,414.91,337.72
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,395.26,321.02
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,330.01,266.57
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,269.49,214.46
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,201.62,155.57
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,141.82,103.14
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,80.3,45.75
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,22.04,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,28.06,18.01
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.47,27.51
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,46.49,36.02
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,52.96,42.11
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,57.88,46.62
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,80.16,66.32
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,122.65,91.55
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,157.97,114.42
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,198.24,144.13
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,235.53,167.2
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,298.51,214.21
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,357.04,264.39
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,412.82,311.51
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,467.44,355.84
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,522.87,399.19
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,576.13,439.39
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,629.02,477.86
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,681.27,515.49
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,732.61,551.52
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,777.67,581.44
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,820.79,609.74
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,859.74,635.09
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,896.2,658.72
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,928.67,680.97
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,958.3,701.48
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,982.17,717.06
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,1002.85,730.73
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,1019.77,741.2
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,1033.33,749.68
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,1039.48,755.48
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,1042.1,759.22
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,1040.67,759.65
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,1035.74,757.99
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,1025.29,752.93
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,1011.44,745.8
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,991.84,734.26
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,969.13,720.78
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,940.55,704.14
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,909.29,685.6
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,872.31,663.66
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,839.69,644.49
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,793.56,614.38
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,746.24,583.09
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,694.47,549.05
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,642.31,513.85
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,585.41,471.43
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,527.54,427.06
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,464.09,377.62
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,403.39,328.51
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,337.43,273.38
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,276.49,220.61
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,208.08,160.95
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,148.77,108.58
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,85.7,50.12
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,26.67,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
