Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.5,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,28.8,18.62
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,38.96,28.77
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,48.7,37.99
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,55.3,44.19
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,61.98,50.29
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,91.31,76.2
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,130.85,101.2
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,140.8,95.65
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,188.9,122.92
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,239.4,165.21
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,293.42,211.65
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,350.82,261.35
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,405.49,308.03
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,459.02,352.03
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,513.49,395.25
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,540.78,416.3
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,553.57,424.84
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,569.29,435.29
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,577.43,439.43
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,683.1,520.74
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,803.24,606.5
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,841.42,628.96
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,877.22,650.55
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,909.14,669.8
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,938.36,687.13
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,962.9,702.27
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,984.45,715.56
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,1000.97,725.73
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,1014.25,733.99
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,947.64,691.72
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,859.79,628.65
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,941.59,689.76
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,1010.64,734.31
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,1002.68,729.96
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,991.29,724.63
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,971.57,713.13
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,948.9,699.86
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,922.39,684.94
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,893.03,668.04
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,856.25,645.27
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,817.48,620.99
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,774.81,594.34
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,730.48,566.03
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,681.41,534.24
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,629.35,498.8
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,573.86,458.16
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,518.88,416.64
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,456.21,368.37
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,396.36,320.51
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,331.3,266.26
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,270.99,214.29
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,203.82,156.47
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,144.12,104.53
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,83.55,49.75
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,24.57,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.69,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,27.2,17.35
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,35.77,25.93
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,42.98,32.76
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,47.54,37.11
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,51.86,41.06
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,53.86,42.73
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,87.73,51.0
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,135.51,79.5
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,187.2,119.37
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,244.14,167.53
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,298.99,215.2
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,353.87,263.17
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,410.18,311.21
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,390.69,301.75
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,343.04,265.88
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,424.99,328.7
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,520.23,399.65
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,564.23,430.79
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,610.48,463.43
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,706.09,535.37
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,812.49,610.17
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,592.97,452.61
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,325.86,248.13
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,637.9,489.81
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,949.13,699.6
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,793.12,587.99
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,598.44,444.03
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,821.85,611.23
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,1025.77,744.86
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,1035.39,748.27
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,1041.55,752.37
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,1040.68,752.23
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,1036.31,750.11
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,1026.39,745.59
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,1013.03,739.01
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,993.95,727.98
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,971.73,715.04
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,944.35,698.78
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,914.1,680.64
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,877.35,659.31
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,844.76,640.58
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,801.05,613.31
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,755.69,584.48
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,704.44,551.39
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,652.69,517.15
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,499.72,400.87
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,351.23,283.91
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,307.35,250.1
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,264.63,215.54
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,287.51,232.55
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,289.66,229.36
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,221.0,169.59
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,161.2,116.96
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,96.12,58.36
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,32.54,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,13.47,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,18.55,10.16
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,32.05,22.79
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,45.21,34.91
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,59.74,48.08
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,74.13,60.88
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,88.79,73.65
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,103.88,82.52
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,129.39,103.04
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,156.2,124.24
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,178.4,141.38
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,196.18,154.84
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,213.4,167.99
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,224.88,176.4
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,282.14,220.03
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,348.67,269.83
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,400.3,308.38
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,459.97,352.54
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,520.38,396.7
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,588.74,445.83
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,693.37,525.32
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,812.53,609.33
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,851.99,633.83
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,889.06,657.5
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,921.35,677.82
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,950.82,696.26
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,975.93,712.62
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,997.95,727.09
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,1014.85,737.61
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,1028.4,746.14
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,1034.57,750.12
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,1037.22,752.09
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,1035.84,752.48
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,1030.94,750.79
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,1022.02,746.66
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,1009.64,740.42
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,990.54,729.22
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,968.31,716.09
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,940.99,700.28
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,910.83,682.51
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,875.1,661.52
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,837.2,638.8
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,799.06,614.43
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,753.15,584.26
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,702.42,551.22
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,651.13,517.01
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,594.48,476.79
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,538.45,435.06
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,477.72,387.77
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,417.75,339.33
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,350.37,283.18
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,288.2,229.52
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,220.02,170.05
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,160.64,117.55
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,93.21,57.72
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,36.33,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,13.1,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,15.26,0.57
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,30.34,20.15
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,40.06,29.8
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,49.38,38.62
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,65.92,53.7
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,91.18,76.26
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,107.53,90.41
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,125.86,100.51
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,144.3,114.82
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,162.95,129.34
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,191.73,151.06
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,229.17,179.67
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,233.2,182.76
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,234.34,183.35
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,250.34,195.15
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,266.34,206.72
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,304.02,234.69
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,343.32,263.31
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,398.19,303.25
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,455.86,344.34
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,428.99,323.64
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,398.05,300.38
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,433.18,325.68
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,469.39,350.97
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,617.22,458.99
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,767.74,563.18
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,789.43,575.91
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,806.17,586.97
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,820.88,595.96
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,833.56,603.65
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,940.0,679.28
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,1027.83,733.77
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,1027.14,732.61
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,1023.07,730.68
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,1014.08,726.75
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,1001.73,720.83
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,982.73,711.32
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,960.68,699.94
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,941.19,689.65
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,910.84,672.19
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,874.4,651.21
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,835.87,628.58
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,791.06,600.7
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,744.93,571.41
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,695.69,539.88
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,643.53,504.94
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,585.93,464.25
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,529.28,422.75
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,466.24,374.45
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,405.97,326.54
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,338.8,271.46
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,276.99,219.02
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,206.61,159.19
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,148.14,108.67
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,86.13,54.42
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,28.7,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,11.17,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.66,1.38
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,31.14,20.9
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,40.05,29.76
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,48.61,37.8
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,55.47,44.11
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,69.33,56.4
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,83.27,68.49
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,97.5,76.84
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,114.82,90.72
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,132.32,104.46
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,149.08,117.22
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,166.35,130.23
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,213.86,166.33
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,268.84,207.43
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,323.44,247.03
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,388.57,293.78
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,492.12,370.26
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,632.0,470.31
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,681.96,502.44
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,731.1,533.92
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,775.81,561.17
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,818.67,586.3
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,858.13,609.81
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,895.34,631.72
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,927.1,651.39
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,956.05,669.39
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,981.59,684.04
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,1004.11,696.88
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,1020.57,707.53
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,1033.71,716.36
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,1041.45,723.19
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,1045.71,728.07
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,1043.96,728.42
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,1038.69,726.83
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,1027.49,721.75
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,1012.98,714.74
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,993.68,705.36
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,971.29,694.09
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,942.18,678.03
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,910.48,660.2
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,880.94,644.16
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,841.98,621.7
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,797.12,595.56
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,750.85,567.87
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,698.77,534.45
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,646.3,499.99
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,591.41,460.73
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,535.16,419.31
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,472.08,372.57
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,411.62,325.95
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,346.24,273.09
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,285.69,222.39
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,217.54,165.09
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,158.05,114.24
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,94.2,59.2
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,39.17,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,14.04,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,15.24,1.69
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,30.31,20.18
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,38.84,28.57
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,47.05,36.16
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,52.42,41.09
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,56.51,44.69
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,58.3,46.02
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,92.73,54.14
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,139.57,81.47
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,190.33,119.25
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,242.57,161.72
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,301.66,210.35
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,355.98,255.29
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,411.81,300.24
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,465.77,342.14
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,520.18,382.76
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,573.11,421.62
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,626.89,459.74
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,675.48,493.22
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,722.81,524.94
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,767.02,554.1
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,809.47,581.04
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,847.59,604.66
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,883.31,626.64
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,915.1,646.5
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,944.25,664.72
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,968.3,679.84
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,989.34,693.21
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,1004.93,702.47
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,1017.33,709.92
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,1023.91,714.9
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,1027.13,718.02
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,1025.55,718.89
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,1020.61,717.88
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,1009.35,713.46
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,1004.03,712.77
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,984.28,702.84
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,961.52,691.18
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,932.14,673.94
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,900.25,655.07
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,863.65,633.6
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,825.04,610.61
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,780.29,582.63
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,737.57,555.68
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,685.92,522.58
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,634.09,487.65
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,576.48,447.62
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,519.83,406.9
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,457.04,360.17
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,397.14,313.93
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,331.46,261.22
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,270.75,210.84
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,202.82,154.19
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,146.29,106.28
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,87.97,56.31
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,32.89,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,12.7,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.82,1.95
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,29.49,19.61
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.66,27.65
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,46.22,35.58
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,35.3,26.03
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,35.28,26.02
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,42.73,32.57
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,50.2,37.05
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,60.0,45.04
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,69.82,52.91
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,87.82,67.38
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,105.42,81.27
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,113.73,87.5
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,122.07,93.72
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,144.82,111.28
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,167.89,128.82
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,237.45,181.8
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,305.85,232.17
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,323.59,244.22
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,341.53,256.66
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,373.9,280.13
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,407.27,304.03
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,423.27,314.64
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,439.38,325.41
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,485.19,357.93
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,532.46,390.81
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,562.55,411.92
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,600.18,438.15
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,746.94,541.95
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,897.83,642.81
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,876.13,627.56
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,851.78,612.66
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,849.86,612.88
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,845.5,611.33
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,872.62,630.82
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,896.57,647.85
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,942.92,681.63
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,971.43,700.17
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,943.18,683.05
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,912.31,664.91
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,875.69,643.44
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,836.99,620.42
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,792.99,593.1
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,747.64,564.47
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,698.57,533.78
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,646.21,499.28
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,589.42,458.93
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,533.44,417.92
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,470.05,371.08
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,409.41,324.51
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,343.63,271.59
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,282.7,220.84
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,212.37,162.12
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,153.7,112.24
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,92.64,59.97
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,35.91,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,13.81,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.82,2.32
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,29.5,19.65
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,37.23,27.35
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,43.5,33.31
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,48.95,38.33
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,71.01,57.9
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,85.33,70.12
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,99.98,78.52
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,118.18,92.99
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,136.63,107.37
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,164.46,128.63
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,193.71,150.7
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,214.19,165.8
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,240.71,185.43
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,282.48,215.98
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,326.84,247.86
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,387.0,291.32
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,456.37,340.48
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,526.23,390.44
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,606.63,446.82
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,601.59,440.42
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,588.0,428.62
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,610.08,443.12
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,631.58,456.71
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,654.8,472.05
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,677.74,487.09
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,619.26,445.67
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,549.61,396.73
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,567.43,409.8
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,594.03,427.91
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,601.15,433.26
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,607.62,438.41
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,711.23,511.76
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,803.19,574.72
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,763.14,547.61
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,722.35,521.08
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,721.57,522.66
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,718.45,522.34
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,694.54,507.54
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,669.08,491.8
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,772.51,570.21
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,848.06,623.11
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,713.74,533.23
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,582.2,439.74
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,516.88,396.28
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,463.99,359.7
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,379.53,296.93
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,293.78,231.52
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,256.14,203.27
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,219.57,174.77
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,272.15,216.17
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,292.96,228.28
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,224.36,170.4
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,164.37,119.35
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,100.19,64.79
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,45.52,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,16.35,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,14.02,2.15
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,28.68,18.91
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,35.37,25.61
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,41.72,31.61
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,45.11,34.78
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,48.33,37.63
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,71.45,57.77
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,120.91,95.13
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,138.31,108.27
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,156.15,121.78
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,177.74,137.84
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,200.06,154.26
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,221.23,169.78
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,248.72,189.97
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,300.88,227.89
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,357.41,268.23
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,407.47,303.95
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,465.59,344.99
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,486.76,358.07
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,506.52,370.13
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,521.7,380.33
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,535.62,389.58
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,606.33,438.69
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,684.08,490.89
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,708.24,505.98
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,731.8,521.12
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,699.92,497.83
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,658.1,468.36
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,671.25,477.75
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,683.67,486.14
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,684.62,486.29
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,684.44,485.87
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,698.8,496.16
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,723.16,512.63
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,732.87,520.77
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,740.59,527.84
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,738.01,527.72
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,733.05,526.19
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,693.66,500.73
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,653.87,475.02
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,548.27,403.46
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,458.83,340.98
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,414.87,310.68
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,361.02,272.4
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,290.07,220.88
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,222.02,170.0
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,174.48,133.98
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,136.48,104.57
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,118.01,90.58
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,99.67,76.33
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,227.64,179.62
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,303.83,234.18
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,234.87,176.56
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,174.35,125.59
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,108.1,69.96
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,49.98,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,17.9,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,18.47,4.94
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.49,19.59
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,37.63,27.51
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,44.34,33.75
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,43.73,33.37
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,58.56,46.48
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,70.17,56.51
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,81.82,63.25
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,89.3,69.08
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,96.75,74.79
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,115.53,89.45
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,134.41,103.88
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,148.69,114.57
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,163.21,125.37
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,193.65,148.38
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,224.83,171.54
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,243.12,184.63
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,261.72,197.86
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,291.22,219.06
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,320.31,239.6
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,360.8,268.22
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,402.64,297.25
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,432.15,317.35
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,462.44,337.88
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,563.61,409.35
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,666.46,479.24
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,724.89,517.99
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,780.43,554.76
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,712.89,507.61
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,633.16,452.72
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,630.67,452.51
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,627.25,450.98
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,606.79,438.08
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,585.47,424.65
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,636.66,462.15
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,697.79,504.95
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,680.6,493.26
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,662.16,481.51
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,710.08,518.44
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,763.03,557.27
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,732.86,538.74
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,700.19,519.19
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,575.7,431.69
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,461.66,349.3
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,353.62,270.7
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,242.88,186.91
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,355.81,278.56
