Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,440.22,344.13
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,383.66,300.98
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,331.03,260.69
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,279.43,219.65
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,230.42,179.36
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,170.57,130.05
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,122.55,89.59
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,74.98,49.41
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,29.92,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,12.48,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,8.58,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.87,5.51
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,30.27,20.41
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,38.52,28.45
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,45.19,34.69
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,45.19,34.84
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,61.1,48.94
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,73.52,59.67
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,86.03,66.96
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,103.71,81.13
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,121.53,95.1
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,152.91,119.17
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,185.37,143.51
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,204.28,157.33
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,223.56,171.35
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,287.18,218.1
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,357.72,268.71
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,381.13,284.7
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,406.31,302.06
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,556.81,413.04
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,743.19,542.08
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,746.5,538.43
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,733.95,525.88
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,738.71,527.78
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,738.83,526.24
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,854.29,606.65
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,969.34,677.21
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,993.81,689.86
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,1015.17,701.89
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,948.73,661.41
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,861.08,601.73
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,867.96,605.93
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,872.67,607.66
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,870.39,607.25
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,865.63,605.47
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,750.35,530.22
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,634.8,452.91
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,637.92,457.62
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,639.25,460.05
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,645.92,465.98
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,638.07,462.42
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,628.69,459.1
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,616.19,453.61
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,533.44,396.81
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,444.29,334.37
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,382.17,290.59
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,322.8,247.43
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,254.36,196.42
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,198.33,153.58
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,172.49,134.23
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,147.15,114.67
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,251.2,198.12
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,308.77,238.66
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,240.04,180.96
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,179.5,129.7
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,113.73,74.53
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,55.98,7.38
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,20.03,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,9.53,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.49,5.4
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,28.58,18.77
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,34.83,24.99
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,40.77,30.57
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,44.22,33.75
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,47.5,36.61
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,49.36,38.13
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,87.27,47.37
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,141.55,79.84
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,194.52,118.99
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,241.68,159.74
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,287.87,199.68
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,338.98,243.73
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,374.16,272.78
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,423.2,308.43
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,478.44,347.81
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,549.41,397.69
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,638.39,458.41
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,689.14,491.24
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,739.08,522.78
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,784.16,549.58
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,827.19,574.8
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,866.43,597.41
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,903.09,618.27
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,935.65,637.83
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,965.32,655.69
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,989.68,670.45
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,1010.82,683.43
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,1028.66,694.6
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,1043.14,703.94
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,1047.24,707.36
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,1047.75,708.94
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,1047.26,710.53
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,1043.27,710.2
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,1033.28,706.01
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,1019.9,699.92
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,961.85,666.08
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,901.7,630.53
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,920.6,644.4
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,918.61,644.17
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,882.51,624.34
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,850.7,607.35
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,806.14,581.83
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,760.25,555.04
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,708.99,523.51
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,657.25,490.99
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,477.26,362.72
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,306.68,235.27
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,268.69,208.06
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,231.72,180.06
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,278.14,215.65
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,294.1,224.05
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,227.69,169.79
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,169.31,121.4
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,104.94,68.36
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,50.64,8.93
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,18.09,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,19.18,5.84
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,32.89,22.08
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,49.33,37.08
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,65.45,51.48
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,82.3,66.35
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,98.82,80.64
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,114.69,93.91
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,131.79,100.14
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,151.65,115.84
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,161.06,124.36
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,206.44,156.24
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,267.66,200.68
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,310.96,232.6
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,367.72,275.17
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,306.11,231.44
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,225.65,171.1
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,241.46,183.17
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,257.47,194.81
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,309.17,232.66
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,364.94,272.49
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,486.02,360.45
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,617.93,452.0
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,558.29,407.48
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,488.74,357.02
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,577.04,419.66
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,666.61,480.11
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,660.4,473.93
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,652.39,467.57
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,671.78,480.06
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,690.63,491.87
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,711.65,505.45
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,741.55,524.49
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,635.67,453.32
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,526.92,379.17
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,640.43,460.28
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,751.56,535.21
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,699.98,500.02
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,636.33,458.17
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,573.14,415.85
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,511.09,373.4
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,699.02,513.29
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,841.92,611.15
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,799.21,583.16
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,754.99,555.99
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,631.2,473.88
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,511.9,389.52
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,532.8,409.15
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,543.9,419.36
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,482.55,374.41
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,423.49,330.01
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,358.29,278.56
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,297.66,228.97
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,231.77,174.48
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,173.6,125.39
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,110.38,72.82
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,54.63,12.64
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,19.49,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,8.58,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,17.96,5.46
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,28.52,18.78
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,34.77,25.01
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,40.7,30.6
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,50.75,39.63
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,77.51,63.13
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,92.13,75.56
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,107.24,84.11
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,113.26,88.54
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,119.01,92.7
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,150.29,116.79
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,182.56,141.08
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,199.34,153.32
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,216.35,165.67
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,253.76,192.98
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,297.56,224.47
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,367.22,274.78
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,440.83,326.66
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,458.51,337.84
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,474.89,348.35
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,552.04,403.52
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,636.43,462.03
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,683.7,493.48
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,735.36,527.73
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,848.1,607.69
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,961.0,678.49
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,986.16,693.15
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,1008.18,707.1
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,1026.01,717.67
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,1040.51,726.33
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,1047.14,729.89
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,1050.23,731.51
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,940.46,665.91
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,810.86,578.66
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,789.98,567.02
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,777.11,559.14
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,732.48,529.67
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,687.63,499.99
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,646.72,473.24
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,593.62,437.92
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,490.1,365.77
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,379.0,285.8
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,315.08,239.42
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,243.31,185.7
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,206.4,158.28
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,170.22,130.77
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,141.44,108.77
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,113.02,86.61
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,98.57,75.57
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,84.12,64.24
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,69.68,52.53
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,55.23,40.58
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,41.82,29.34
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,28.78,18.23
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,18.55,9.22
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,17.94,5.61
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,27.54,18.02
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,33.83,24.21
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,39.8,29.77
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,54.48,42.9
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,86.11,70.66
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,101.77,83.98
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,118.43,93.25
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,138.17,108.44
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,158.87,124.12
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,164.36,128.05
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,168.85,131.18
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,178.78,138.35
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,188.7,145.44
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,208.07,159.8
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,227.87,174.32
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,249.6,190.06
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,271.71,205.89
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,365.29,274.98
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,466.04,346.66
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,490.36,362.34
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,514.77,378.55
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,531.09,388.92
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,546.99,399.0
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,649.04,471.56
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,754.92,543.82
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,798.23,571.62
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,838.53,597.93
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,847.09,603.01
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,853.61,607.19
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,789.35,564.13
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,729.15,523.35
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,757.7,544.53
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,784.62,563.66
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,745.71,537.58
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,705.89,511.31
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,714.72,520.67
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,720.86,527.82
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,721.81,530.96
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,730.5,539.11
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,592.51,442.81
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,461.79,348.8
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,512.49,389.92
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,543.81,415.34
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,424.53,327.88
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,324.5,252.48
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,263.72,206.98
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,214.59,169.13
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,186.98,148.2
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,159.83,126.98
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,243.21,194.91
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,298.14,234.52
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,232.05,177.99
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,173.73,127.77
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,110.92,74.62
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,58.81,18.73
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,21.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,9.53,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,18.42,5.97
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,29.39,19.53
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,35.59,25.71
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,41.48,31.26
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,44.88,34.41
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,48.1,37.25
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,71.29,57.5
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,120.92,95.22
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,145.01,113.48
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,164.93,128.2
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,181.35,140.72
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,197.51,152.9
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,224.19,172.84
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,251.98,193.33
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,266.29,203.18
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,280.2,212.58
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,302.16,228.56
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,324.54,244.66
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,367.44,275.42
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,412.26,306.95
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,495.69,367.25
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,586.26,430.9
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,627.54,458.18
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,669.77,486.24
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,804.94,584.12
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,942.19,672.62
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,967.73,686.04
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,990.29,699.1
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,1007.83,710.96
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,1022.14,721.01
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,1029.14,726.26
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,1032.71,729.61
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,1032.36,729.81
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,1028.58,728.05
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,1018.92,722.83
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,1006.0,715.77
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,987.83,706.91
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,966.58,696.18
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,939.23,680.23
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,916.66,667.39
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,881.47,647.5
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,844.09,626.04
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,717.1,542.48
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,592.14,453.48
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,629.23,486.58
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,655.6,509.68
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,543.83,427.41
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,438.89,348.59
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,386.4,309.0
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,336.53,269.8
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,317.82,254.1
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,294.87,232.83
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,228.53,176.45
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,168.99,125.31
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,107.09,73.17
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,54.13,19.12
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,19.39,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,10.48,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,18.88,6.35
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,28.47,18.83
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,33.84,24.26
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,38.96,29.14
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,63.35,50.94
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,95.21,78.92
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,109.62,91.18
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,134.25,102.5
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,153.7,118.07
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,172.3,134.93
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,209.87,163.07
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,247.27,191.2
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,290.51,223.84
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,339.02,260.51
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,377.24,289.36
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,413.47,316.31
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,466.05,355.75
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,523.77,398.39
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,572.55,433.46
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,627.3,472.18
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,714.11,537.49
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,811.38,605.88
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,849.64,630.37
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,885.34,653.68
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,890.02,656.57
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,878.98,645.39
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,939.82,690.02
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,990.9,722.9
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,1007.9,733.19
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,1021.72,741.92
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,1021.48,742.54
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,1027.49,747.43
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,1026.51,747.19
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,1022.18,745.01
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,1012.96,740.53
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,1000.46,734.06
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,981.41,722.14
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,959.41,708.42
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,932.1,691.9
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,902.2,673.65
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,866.76,652.81
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,829.29,630.37
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,790.56,606.71
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,746.75,579.06
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,627.91,493.9
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,515.47,409.7
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,536.41,429.35
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,535.76,430.78
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,470.7,379.66
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,409.09,330.34
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,348.82,280.62
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,291.88,232.04
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,224.56,174.64
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,167.9,125.46
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,109.23,75.27
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,58.2,22.36
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,20.82,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,10.48,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,20.04,7.13
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,31.0,20.98
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,39.26,29.02
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,45.9,35.28
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,46.59,36.12
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,63.65,51.38
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,76.03,62.14
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,88.55,69.42
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,115.1,91.17
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,142.03,112.84
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,149.06,117.95
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,155.85,122.84
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,236.96,184.9
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,327.56,253.22
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,357.71,275.72
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,387.54,297.76
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,433.58,331.56
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,480.63,365.53
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,527.49,398.86
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,577.18,433.62
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,685.23,515.28
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,809.7,602.77
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,849.48,625.92
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,887.15,648.36
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,919.62,668.46
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,949.32,686.74
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,974.71,702.55
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,997.08,716.47
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,1014.39,727.86
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,1028.41,737.34
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,1037.06,743.6
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,1042.24,747.86
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,1042.39,750.56
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,1039.04,751.22
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,1030.19,747.09
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,1017.95,740.92
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,999.86,731.81
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,978.59,720.7
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,951.92,705.32
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,922.48,688.04
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,888.1,668.04
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,851.43,646.27
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,808.39,620.23
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,769.29,596.45
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,719.87,564.33
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,669.71,531.03
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,558.16,447.13
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,451.49,364.19
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,400.03,324.46
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,350.54,284.74
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,335.43,271.49
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,315.08,251.59
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,248.61,193.82
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,189.54,141.69
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,124.77,85.85
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,69.12,28.39
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,24.74,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,10.48,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,17.92,5.81
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,26.6,17.22
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,31.62,22.31
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,36.42,26.88
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,39.29,29.55
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,42.0,31.96
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,47.38,36.62
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,83.12,44.52
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,143.12,88.51
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,194.43,134.07
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,240.69,173.48
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,284.45,210.98
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,333.25,247.04
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,410.95,307.44
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,465.22,352.1
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,519.37,395.22
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,571.77,436.34
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,623.47,475.69
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,673.23,511.56
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,721.86,545.44
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,766.38,575.24
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,808.91,603.45
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,847.72,627.76
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,884.0,650.19
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,916.69,670.79
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,946.58,689.51
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,971.23,705.46
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,992.75,719.51
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,1010.57,731.29
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,1025.1,741.1
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,1028.36,743.89
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,1028.03,744.63
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,1028.83,747.03
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,1026.22,747.36
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,1017.2,742.3
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,1004.88,735.28
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,988.34,727.04
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,968.72,716.84
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,942.3,701.37
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,913.2,684.08
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,885.7,668.53
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,848.71,646.3
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,805.96,618.65
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,761.75,589.64
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,712.19,557.07
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,662.02,523.42
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,607.96,484.75
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,552.31,443.59
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,490.99,396.4
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,431.92,349.37
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,366.59,295.89
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,305.76,244.31
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,239.51,187.18
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,180.85,135.81
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,116.82,80.93
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,63.78,27.55
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,22.82,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,20.44,7.46
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,32.59,22.38
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.68,30.3
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,49.54,38.54
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,53.82,42.5
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,57.89,46.07
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,58.83,46.76
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,92.16,54.01
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,139.95,81.69
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,191.6,119.92
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,243.82,162.2
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,303.0,210.69
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,357.43,255.84
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,413.3,300.97
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,468.39,343.41
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,524.12,384.55
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,579.19,425.29
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,630.87,462.62
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,640.85,467.02
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,636.09,460.47
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,720.74,521.8
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,815.01,585.09
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,853.76,607.56
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,890.17,629.05
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,922.33,649.02
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,951.78,667.33
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,976.1,683.45
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,997.37,697.82
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,1013.63,707.43
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,1026.66,715.21
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,1035.44,720.55
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,1040.82,724.0
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,1040.22,726.38
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,1036.18,726.85
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,1023.78,722.31
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,1008.18,715.9
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,989.84,707.78
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,968.46,697.72
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,889.42,649.04
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,795.69,587.36
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,760.03,566.18
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,722.62,542.85
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,746.05,564.05
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,750.69,569.75
