Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,670.6,515.79
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,591.83,460.08
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,505.95,397.77
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,432.33,342.59
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,380.59,303.3
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,331.3,264.64
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,316.68,252.32
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,296.8,233.61
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,231.72,178.56
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,172.58,127.93
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,113.45,77.99
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,62.84,27.97
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,22.45,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.77,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,17.64,5.61
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,30.26,20.27
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,47.11,35.78
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,63.76,50.86
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,80.65,66.03
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,93.42,77.31
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,109.05,90.67
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,128.42,100.9
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,142.14,111.41
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,159.69,125.45
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,176.0,137.87
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,192.38,150.24
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,190.22,147.99
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,186.87,144.82
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,193.07,149.07
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,199.17,153.19
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,212.74,163.05
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,226.51,172.94
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,267.29,203.27
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,308.91,233.6
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,359.28,270.43
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,412.73,308.85
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,467.82,347.82
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,525.3,387.76
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,561.17,412.45
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,595.39,435.99
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,595.05,434.95
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,593.66,433.49
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,704.18,512.65
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,811.15,586.23
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,935.76,674.53
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,1036.67,738.3
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,1036.05,738.52
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,1031.98,737.98
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,1023.46,733.39
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,1011.57,726.84
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,993.45,716.47
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,972.22,704.24
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,946.47,689.16
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,917.92,672.26
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,883.23,651.9
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,852.73,634.19
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,810.34,607.08
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,766.35,578.73
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,716.66,547.1
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,666.29,514.4
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,610.57,475.45
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,557.18,436.45
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,496.47,391.19
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,437.83,345.9
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,373.26,294.4
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,312.99,244.57
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,247.04,189.37
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,188.37,139.15
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,124.44,85.36
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,69.85,32.2
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,24.96,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,9.53,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,19.23,6.6
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,30.2,20.31
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,37.89,27.83
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,44.14,33.73
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,36.34,26.93
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,39.93,30.14
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,48.79,37.9
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,57.66,43.3
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,77.6,59.68
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,96.74,75.08
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,112.46,87.42
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,128.28,99.65
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,175.38,136.3
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,223.67,173.03
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,216.45,166.78
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,208.11,159.9
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,216.39,166.09
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,224.7,172.21
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,284.61,217.3
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,344.44,261.17
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,421.77,317.96
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,503.88,376.75
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,517.75,386.07
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,528.63,393.84
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,575.52,427.55
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,621.48,460.05
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,704.26,519.91
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,786.22,577.84
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,823.19,604.15
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,854.75,627.42
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,958.98,704.82
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,1045.49,760.98
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,1045.89,762.11
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,1042.78,762.14
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,1034.62,757.65
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,1022.99,751.08
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,1005.12,741.99
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,984.07,730.91
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,958.71,715.62
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,930.36,698.35
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,895.44,676.6
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,858.23,653.16
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,814.63,625.53
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,775.15,600.38
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,725.34,568.06
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,674.81,534.56
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,618.21,494.79
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,562.15,453.24
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,503.7,408.1
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,445.55,361.64
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,382.2,308.96
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,322.44,257.52
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,256.9,200.7
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,198.41,148.91
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,132.07,91.95
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,76.59,37.04
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,27.06,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,20.45,7.35
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,31.01,21.08
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,38.37,28.36
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,44.16,33.88
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,47.85,37.33
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,51.35,40.43
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,51.5,40.44
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,83.43,46.89
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,131.27,74.72
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,187.0,117.31
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,238.54,160.62
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,293.05,207.86
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,347.74,255.95
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,403.61,304.12
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,461.9,352.14
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,516.39,395.78
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,568.92,437.31
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,620.86,477.12
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,670.45,513.6
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,719.13,548.43
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,764.3,578.71
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,807.56,607.17
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,846.93,632.06
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,883.96,655.16
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,916.77,675.99
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,946.79,694.93
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,972.04,711.39
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,994.2,725.95
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,1011.75,739.03
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,1025.99,750.17
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,1035.36,756.92
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,1041.25,761.6
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,1041.6,762.87
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,1038.41,762.03
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,1030.21,758.09
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,1018.56,752.03
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,1001.05,743.07
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,980.32,732.05
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,955.02,717.15
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,926.8,700.24
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,892.7,680.03
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,856.25,657.99
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,814.43,631.09
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,770.87,602.56
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,722.55,570.86
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,677.97,541.26
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,622.58,501.42
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,567.54,459.38
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,507.63,413.02
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,449.44,366.31
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,384.59,312.54
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,323.08,259.77
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,257.54,202.44
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,199.02,150.21
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,130.68,91.61
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,73.71,36.72
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,26.35,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,10.48,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,20.06,7.0
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,31.02,21.07
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,37.47,27.56
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,42.43,32.34
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,45.8,35.49
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,48.99,38.33
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,49.28,38.46
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,81.27,44.93
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,134.16,76.84
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,185.72,116.25
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,237.83,160.42
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,292.45,208.14
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,346.86,256.3
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,406.81,307.83
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,460.9,353.15
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,515.41,397.39
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,567.99,439.57
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,619.98,480.12
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,669.29,516.79
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,717.65,551.78
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,762.38,582.16
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,805.19,610.71
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,845.31,637.61
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,883.19,662.84
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,916.55,684.4
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,947.13,704.05
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,972.92,720.49
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,995.66,734.97
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,1013.8,746.52
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,1028.63,756.02
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,1037.13,761.56
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,1042.13,765.03
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,1042.56,765.7
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,1039.46,764.27
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,1032.78,760.69
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,1022.58,754.97
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,1006.1,744.66
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,986.38,732.37
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,961.44,717.35
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,933.51,700.38
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,899.28,679.82
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,862.66,657.51
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,821.5,631.12
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,778.48,603.14
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,729.86,571.39
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,684.93,541.75
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,630.64,503.55
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,576.39,462.84
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,515.78,416.43
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,456.86,369.66
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,393.69,317.21
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,335.27,266.86
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,268.82,209.33
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,209.22,156.52
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,144.87,100.55
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,90.22,45.3
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,31.73,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,9.53,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.48,5.29
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,26.63,17.28
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,31.65,22.35
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,36.45,26.86
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,39.31,29.53
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,42.02,31.93
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,47.81,36.86
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,80.43,43.49
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,128.34,70.32
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,179.61,108.53
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,232.33,152.13
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,287.31,198.9
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,346.67,248.9
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,401.73,294.57
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,455.8,338.58
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,510.07,381.34
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,562.38,421.73
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,614.05,460.49
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,663.68,496.91
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,712.54,531.87
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,757.03,561.16
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,799.56,588.92
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,838.68,613.8
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,875.39,636.95
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,907.79,657.7
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,937.37,676.66
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,962.62,693.67
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,984.78,708.82
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,1002.8,719.89
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,1017.53,729.0
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,1026.87,735.68
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,1032.72,740.36
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,1034.05,741.55
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,1031.83,740.71
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,1024.04,736.52
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,1012.76,730.31
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,996.64,721.17
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,977.26,710.06
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,952.22,695.37
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,924.21,678.78
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,890.72,659.15
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,854.77,637.77
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,814.34,612.55
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,772.01,585.75
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,724.8,556.2
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,676.6,525.3
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,623.14,488.87
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,573.41,452.37
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,514.39,407.73
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,456.81,362.68
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,394.53,312.73
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,335.49,263.38
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,270.63,207.68
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,213.41,157.21
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,148.72,101.66
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,94.11,47.27
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,33.03,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,9.53,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.11,4.23
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,23.93,14.79
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,28.65,19.55
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,33.16,23.81
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,35.79,26.25
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,41.97,31.71
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,75.02,60.54
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,132.67,99.68
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,131.61,83.27
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,174.26,103.88
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,231.99,151.64
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,285.88,197.73
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,339.52,243.72
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,394.08,289.44
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,448.04,333.36
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,502.24,375.98
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,554.27,416.39
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,605.65,455.17
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,600.51,447.99
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,571.94,422.84
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,569.01,420.24
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,560.59,413.21
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,515.87,380.54
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,463.29,341.91
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,567.63,417.41
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,674.55,491.33
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,619.09,451.3
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,553.06,404.69
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,620.06,453.09
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,681.6,496.13
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,550.69,404.71
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,406.64,301.63
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,533.6,395.26
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,651.0,477.64
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,637.85,468.17
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,623.78,459.18
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,809.58,597.56
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,950.16,692.24
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,925.8,675.95
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,898.61,659.78
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,686.52,516.69
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,462.44,351.03
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,395.26,303.53
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,340.95,263.38
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,289.93,225.55
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,240.38,187.97
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,327.22,260.15
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,399.15,318.06
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,427.25,340.96
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,433.81,345.92
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,372.24,296.0
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,314.31,247.64
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,250.75,193.55
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,193.96,144.08
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,132.06,91.29
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,80.17,41.23
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,28.08,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,9.53,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.13,4.16
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,23.95,14.9
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,28.68,19.7
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,33.19,24.0
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,35.82,26.47
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,42.01,31.99
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,43.83,33.42
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,75.98,40.06
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,124.79,67.29
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,176.99,106.3
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,230.28,150.9
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,291.01,202.74
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,345.69,249.75
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,401.46,296.54
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,456.77,341.52
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,512.27,384.99
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,548.64,411.94
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,576.21,430.44
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,591.8,440.22
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,597.3,442.18
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,568.41,419.07
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,528.12,387.58
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,617.16,451.06
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,713.34,516.38
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,755.34,543.43
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,796.09,569.96
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,899.43,642.56
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,996.63,701.12
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,1014.45,711.6
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,1028.94,721.19
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,1039.51,728.54
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,1046.58,733.91
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,1047.57,735.73
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,1044.98,735.54
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,1036.9,732.11
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,1025.37,726.69
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,1008.88,718.91
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,989.11,709.15
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,963.36,694.25
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,934.73,677.54
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,900.95,658.71
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,864.73,638.09
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,823.5,612.64
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,780.57,585.74
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,732.75,555.67
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,688.55,527.6
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,633.4,490.22
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,578.45,450.42
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,518.49,406.35
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,460.09,361.74
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,396.35,311.23
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,337.47,262.57
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,271.32,207.09
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,211.87,155.85
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,146.94,100.83
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,92.23,47.84
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,32.46,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,16.63,4.21
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,24.91,15.57
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,30.03,20.67
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,34.92,25.21
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,37.87,27.94
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,44.65,33.9
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,46.35,35.2
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,78.41,41.45
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,127.96,68.5
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,180.82,107.37
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,234.76,151.51
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,296.06,202.53
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,351.55,249.23
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,408.02,295.57
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,463.06,339.4
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,518.25,381.7
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,571.91,421.3
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,624.88,458.92
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,675.45,493.68
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,725.15,526.59
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,771.14,555.96
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,815.15,583.81
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,855.05,607.63
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,892.39,629.64
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,926.07,650.48
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,956.89,669.56
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,981.57,683.55
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,1002.95,695.59
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,1021.45,707.34
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,1036.59,717.2
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,1044.89,723.96
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,1049.63,728.73
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,1050.28,730.32
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,1047.35,729.89
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,899.58,638.58
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,726.51,519.55
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,879.17,632.05
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,991.82,705.47
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,966.55,690.11
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,938.32,674.4
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,904.6,655.74
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,868.44,635.31
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,825.87,610.81
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,781.65,584.7
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,738.14,558.08
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,688.45,526.51
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,632.35,488.28
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,576.67,447.83
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,516.81,404.36
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,458.57,360.33
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,395.32,310.14
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,334.47,260.02
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,268.34,204.75
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,208.97,153.75
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,143.67,98.49
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,88.99,46.47
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,31.35,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,17.61,4.6
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,25.88,16.43
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,30.09,20.84
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,34.16,24.74
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,40.26,30.29
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,43.04,32.75
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,44.02,33.45
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,75.78,39.17
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,126.47,66.83
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,180.26,106.8
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,241.08,156.99
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,297.94,205.45
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,354.02,253.61
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,410.88,301.26
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,466.54,346.75
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,522.19,390.65
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,575.94,431.34
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,628.88,469.94
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,676.4,503.58
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,720.78,534.01
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,765.67,562.98
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,808.62,589.68
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,847.74,613.56
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,884.49,635.7
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,917.4,655.87
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,947.55,674.23
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,974.34,691.13
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,998.17,706.25
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,921.35,658.08
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,822.91,588.1
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,855.36,610.44
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,886.21,630.32
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,844.05,603.04
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,791.82,569.61
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,821.77,592.46
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,840.49,607.4
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,933.1,675.4
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,996.86,717.54
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,971.61,701.9
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,943.41,685.33
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,909.19,666.1
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,872.54,645.06
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,831.03,619.26
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,787.71,591.92
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,739.38,561.43
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,694.73,532.97
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,638.85,495.86
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,583.16,456.16
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,522.71,411.97
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,463.85,367.18
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,400.39,316.32
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,339.42,265.66
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,273.32,209.95
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,213.88,158.47
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,147.31,101.78
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,91.65,48.71
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,32.3,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,16.68,3.8
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,24.98,15.58
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,29.67,20.39
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,34.16,24.66
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,36.76,27.09
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,43.04,32.63
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,43.62,32.96
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,73.94,38.01
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,124.53,65.38
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,178.29,105.02
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,238.75,154.54
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,295.32,202.39
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,351.0,249.88
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,407.47,296.86
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,463.2,342.03
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,518.93,385.64
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,572.36,425.73
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,624.98,463.75
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,674.0,498.33
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,720.98,530.47
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,765.72,558.67
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,808.44,584.97
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,847.49,608.59
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,883.96,630.35
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,916.28,649.92
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,945.77,667.65
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,970.99,682.11
