Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,993.05,694.65
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,1010.92,705.29
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,1025.5,714.03
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,1034.72,719.01
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,1040.46,722.03
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,1041.68,723.89
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,1039.37,723.77
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,1031.53,720.42
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,1020.25,715.08
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,1004.12,707.58
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,984.75,698.13
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,959.84,685.85
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,932.03,671.61
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,898.7,653.08
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,862.95,632.78
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,822.36,608.96
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,779.95,583.54
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,736.97,557.24
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,687.67,525.93
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,633.79,490.32
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,579.86,452.02
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,520.28,408.62
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,462.2,364.58
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,400.77,316.08
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,341.34,267.19
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,275.26,211.47
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,215.76,159.88
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,150.16,103.79
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,95.15,50.98
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,33.57,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.21,3.85
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,25.05,15.74
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,29.74,20.6
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,34.23,24.9
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,39.89,30.08
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,42.27,32.19
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,65.98,53.09
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,118.09,93.56
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,145.39,113.61
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,182.77,141.3
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,202.39,156.95
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,220.62,171.4
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,266.21,205.51
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,312.85,240.35
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,368.99,282.15
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,440.29,335.36
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,448.69,341.59
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,451.26,342.81
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,482.33,364.75
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,513.67,386.29
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,584.11,438.13
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,663.52,495.05
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,778.59,578.93
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,902.45,659.45
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,936.3,679.38
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,967.24,698.39
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,994.23,714.26
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,1018.01,728.11
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,1037.03,741.09
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,1052.61,752.08
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,1059.8,757.38
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,1063.35,760.63
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,1064.67,763.32
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,1062.36,763.89
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,1054.95,759.96
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,1044.0,753.98
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,1027.05,745.76
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,1006.75,735.49
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,980.87,720.26
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,952.02,703.12
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,918.59,683.54
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,882.66,662.17
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,840.96,636.07
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,797.44,608.44
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,748.18,577.45
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,702.54,548.39
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,647.13,510.72
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,591.82,470.23
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,531.09,424.71
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,471.87,378.59
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,406.8,326.05
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,346.86,275.59
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,279.67,217.83
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,219.18,164.49
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,150.86,105.77
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,94.14,51.61
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,33.28,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,9.53,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.29,3.05
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,24.16,14.96
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,28.46,19.47
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,35.64,26.14
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,38.6,28.93
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,41.46,31.48
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,71.46,57.92
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,120.89,89.82
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,156.66,114.03
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,192.58,141.67
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,232.44,170.33
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,276.74,204.03
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,321.86,242.08
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,357.8,271.68
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,400.18,303.9
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,443.75,336.06
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,486.55,367.79
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,535.8,403.59
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,624.53,469.62
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,732.04,546.99
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,714.73,530.06
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,676.23,498.61
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,784.46,578.02
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,900.64,653.15
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,933.57,673.14
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,963.53,692.16
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,989.47,708.67
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,1012.2,723.23
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,1029.67,734.6
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,1043.7,743.97
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,1051.75,748.29
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,1056.19,750.53
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,1056.48,752.56
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,1053.16,752.51
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,1044.69,748.63
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,1032.67,742.65
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,1015.76,734.43
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,995.55,724.16
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,970.59,710.07
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,942.6,693.97
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,909.5,675.15
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,873.86,654.44
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,834.59,629.78
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,793.14,603.35
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,745.69,573.08
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,697.13,541.48
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,644.06,506.22
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,590.59,468.15
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,534.23,425.53
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,475.45,379.57
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,411.87,328.13
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,351.51,277.32
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,285.2,220.67
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,225.02,167.7
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,158.72,110.34
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,102.6,55.97
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,36.19,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,8.58,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,15.4,2.19
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,23.3,14.12
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,28.08,19.03
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,35.68,26.06
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,38.2,28.45
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,40.66,30.63
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,42.56,32.22
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,72.04,37.63
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,139.26,92.48
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,183.3,140.33
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,221.51,168.18
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,266.41,201.95
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,302.46,230.45
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,334.55,255.53
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,369.76,282.63
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,399.11,304.59
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,498.02,379.89
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,637.12,483.17
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,688.43,519.08
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,738.25,553.54
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,785.19,584.21
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,830.13,613.04
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,871.25,638.42
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,909.84,661.91
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,943.94,682.97
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,975.11,702.08
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,1001.84,717.7
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,1025.33,731.3
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,1044.05,742.64
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,1059.33,751.96
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,1067.15,756.12
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,1071.32,758.21
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,1072.3,759.2
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,1069.64,758.11
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,1061.34,754.44
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,1049.48,748.7
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,1032.67,739.26
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,1012.53,727.82
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,985.8,712.26
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,956.14,694.84
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,921.83,675.65
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,885.04,654.63
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,842.77,628.42
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,798.8,600.74
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,754.85,573.37
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,704.48,540.96
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,647.91,503.5
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,591.62,463.44
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,530.96,419.19
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,471.86,374.29
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,407.87,323.07
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,346.19,271.89
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,277.91,214.48
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,216.52,161.43
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,148.96,103.93
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,92.89,51.15
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,32.9,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,13.54,0.94
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,27.97,18.17
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,32.93,23.36
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,37.7,27.89
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,40.52,30.54
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,43.2,32.92
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,48.26,37.21
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,75.5,41.1
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,125.76,67.21
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,179.47,105.99
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,234.44,150.87
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,297.14,203.37
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,354.01,251.62
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,411.9,299.58
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,468.43,345.31
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,525.16,389.61
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,580.14,431.13
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,634.41,470.71
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,684.78,505.28
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,733.32,537.38
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,780.08,566.39
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,824.89,593.18
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,865.42,617.47
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,903.48,639.98
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,938.1,660.75
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,969.86,679.65
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,996.33,694.65
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,1019.62,707.75
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,1038.21,718.67
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,1053.41,727.66
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,1063.64,734.63
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,1070.3,739.63
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,1071.33,742.89
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,1068.72,744.13
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,1060.97,740.9
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,1049.66,735.64
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,1032.4,727.54
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,1011.83,717.47
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,986.58,703.08
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,958.33,686.81
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,923.55,667.65
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,886.31,646.69
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,844.05,622.11
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,799.91,595.87
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,751.27,565.58
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,706.3,537.29
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,651.01,501.27
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,595.73,462.42
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,534.87,418.23
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,475.51,373.43
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,410.69,322.19
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,350.79,272.85
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,283.34,216.55
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,222.53,164.29
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,155.49,107.57
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,99.43,54.48
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,35.19,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,16.0,1.63
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,30.8,20.42
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,46.26,34.92
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,61.33,48.65
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,76.67,62.34
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,91.6,75.35
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,106.41,87.77
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,127.05,97.47
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,155.57,117.39
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,185.6,139.7
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,211.8,160.18
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,236.82,179.61
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,271.11,205.27
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,307.5,232.21
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,342.16,257.22
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,378.16,282.74
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,419.09,311.73
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,462.39,341.89
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,501.29,368.83
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,544.72,398.52
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,606.14,441.4
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,673.87,487.66
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,778.71,561.86
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,891.28,633.07
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,924.4,652.75
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,954.62,671.56
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,980.9,686.58
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,1004.03,699.69
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,1021.97,711.09
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,1036.52,720.59
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,1042.25,723.43
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,1044.37,724.29
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,1044.4,725.48
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,1040.9,724.65
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,1032.42,720.91
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,1020.53,715.21
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,1002.8,706.72
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,981.89,696.31
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,955.56,681.76
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,926.44,665.37
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,892.38,646.41
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,856.03,625.74
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,814.11,599.88
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,776.17,576.41
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,727.68,546.07
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,678.36,514.62
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,623.95,478.61
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,569.74,440.46
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,511.72,398.59
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,453.89,355.22
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,390.78,306.02
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,331.28,257.71
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,265.83,203.19
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,207.03,152.89
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,142.98,98.78
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,89.55,48.88
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,31.54,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,11.83,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,24.33,14.93
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,29.04,19.89
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,33.56,24.22
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,36.58,27.05
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,43.27,33.0
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,71.25,57.39
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,117.83,86.73
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,153.65,111.42
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,190.86,141.02
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,220.67,164.52
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,248.98,186.83
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,279.73,210.02
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,310.67,232.84
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,352.07,262.78
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,396.65,294.6
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,442.18,326.96
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,495.62,364.39
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,534.59,390.77
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,574.44,417.32
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,613.5,443.55
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,653.83,470.26
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,761.84,546.88
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,877.7,621.15
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,910.68,638.71
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,940.94,655.36
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,966.54,669.84
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,989.09,682.49
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,1007.56,694.11
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,1022.83,703.93
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,1032.82,710.71
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,1039.39,715.61
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,1041.48,717.96
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,1040.09,718.37
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,1032.7,715.3
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,1021.88,710.28
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,1005.22,703.2
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,985.36,694.16
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,961.4,681.14
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,934.51,666.23
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,900.7,647.57
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,864.5,627.2
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,824.2,603.82
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,787.56,582.53
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,738.9,552.25
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,689.33,520.84
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,635.05,485.28
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,580.74,447.28
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,520.2,403.59
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,462.85,360.57
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,399.68,310.97
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,339.9,262.2
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,273.5,207.23
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,213.78,156.45
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,148.93,102.17
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,94.68,51.49
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,33.43,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.27,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.16,17.16
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,33.94,24.04
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,40.38,30.09
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,44.27,33.7
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,47.95,36.96
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,49.04,37.73
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,72.36,41.04
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,119.77,65.38
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,175.04,105.34
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,226.71,146.94
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,280.93,192.13
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,335.25,237.89
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,390.87,283.63
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,449.51,329.76
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,504.12,371.32
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,556.55,410.61
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,608.48,448.25
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,658.55,483.46
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,707.73,517.05
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,752.71,545.84
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,795.88,572.29
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,835.45,596.78
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,872.69,619.62
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,905.68,639.5
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,935.95,657.62
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,961.54,673.59
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,984.1,687.78
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,1002.59,699.56
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,1017.86,709.51
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,1025.36,714.86
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,1029.4,718.31
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,1030.55,719.37
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,1028.26,718.48
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,1021.04,715.5
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,1010.45,710.57
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,994.09,702.86
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,974.58,693.25
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,949.56,678.83
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,921.69,662.64
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,888.0,643.9
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,858.46,627.71
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,817.67,602.62
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,775.09,576.12
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,726.54,545.77
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,677.19,514.31
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,623.06,478.09
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,569.01,439.9
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,511.06,397.91
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,453.24,354.46
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,390.58,306.01
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,331.39,258.2
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,265.86,203.75
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,207.02,153.48
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,143.52,99.69
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,90.45,49.81
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,31.98,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,11.46,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,23.52,14.19
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,28.72,19.64
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,33.68,24.39
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,39.74,29.95
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,42.55,32.46
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,56.62,44.84
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,96.4,75.73
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,107.54,84.46
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,118.7,93.12
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,139.65,109.48
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,161.06,125.96
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,196.94,153.38
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,229.35,177.7
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,233.44,180.24
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,231.27,177.98
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,274.19,210.5
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,322.51,246.44
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,414.06,314.35
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,516.03,387.71
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,493.17,369.42
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,464.35,347.45
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,471.69,352.07
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,478.34,355.9
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,556.43,412.18
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,635.63,467.49
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,827.98,608.27
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,1014.89,729.58
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,1034.64,740.3
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,1051.02,751.15
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,1059.52,757.25
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,1064.4,761.31
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,1066.64,764.54
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,1065.27,765.68
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,1057.76,761.67
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,1046.68,755.61
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,1030.68,748.0
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,1011.35,738.35
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,986.77,723.96
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,959.14,707.64
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,925.02,687.64
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,888.4,665.87
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,847.28,640.22
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,804.24,612.98
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,760.25,585.26
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,709.75,552.42
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,654.5,515.77
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,599.24,476.16
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,538.37,430.17
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,478.97,383.72
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,415.15,332.55
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,353.37,281.02
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,284.93,222.51
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,223.25,168.31
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,154.84,109.41
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,97.97,54.98
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,34.77,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,12.83,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,26.39,16.52
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,32.32,22.77
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,37.97,28.18
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,41.17,31.21
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,44.22,33.94
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,50.61,39.52
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,76.56,59.2
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,85.27,66.1
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,94.0,72.92
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,112.74,87.81
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,131.57,102.51
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,136.59,105.95
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,141.54,109.35
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,153.33,117.9
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,165.33,126.49
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,200.47,153.11
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,236.31,179.72
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,283.92,214.71
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,331.07,248.6
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,373.81,278.78
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,418.13,309.58
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,530.47,389.93
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,651.58,472.86
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,638.02,461.31
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,623.11,450.06
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,634.84,457.75
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,645.99,464.79
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,691.16,495.9
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,744.33,531.39
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,740.98,529.15
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,736.11,526.54
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,676.51,486.44
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,625.07,451.5
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,696.87,503.59
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,755.5,545.29
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,664.75,482.68
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,563.26,412.56
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,563.7,415.5
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,562.43,416.45
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,508.26,379.31
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,455.06,342.46
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,419.0,317.99
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,372.38,285.21
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,558.56,431.01
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,686.55,526.92
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,449.04,350.37
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,218.18,169.89
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,168.64,132.08
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,116.62,90.62
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,240.25,192.02
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,327.41,257.13
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,259.85,200.21
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,199.51,148.91
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,132.76,93.21
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,79.12,44.12
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,28.21,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.71,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,27.28,17.2
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,35.56,25.59
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,42.39,32.08
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,46.61,36.04
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,50.61,39.61
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,54.78,43.2
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,79.91,62.0
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,104.61,82.08
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,129.41,101.84
