Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,150.6,118.12
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,172.61,134.88
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,185.42,144.31
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,198.26,153.71
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,213.33,164.4
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,228.59,175.09
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,272.82,207.93
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,322.41,244.0
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,381.16,286.34
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,443.49,330.29
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,558.17,413.25
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,689.83,504.28
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,744.44,539.49
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,800.69,575.97
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,875.15,628.94
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,947.29,674.01
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,973.66,690.1
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,997.02,704.94
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,1015.84,716.19
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,1031.42,725.56
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,1040.21,731.82
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,1045.54,736.15
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,1046.9,737.33
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,1044.76,736.54
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,1036.63,733.1
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,1025.06,727.68
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,1008.19,719.64
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,988.12,709.67
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,963.03,695.92
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,935.09,680.29
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,900.84,660.4
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,870.88,643.23
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,828.59,618.23
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,784.57,591.73
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,735.41,560.62
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,685.46,528.37
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,629.24,490.57
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,575.29,452.22
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,514.8,407.24
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,456.23,362.15
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,391.25,310.47
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,330.23,260.13
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,263.6,204.33
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,203.97,153.09
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,138.47,97.58
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,83.43,46.36
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,29.78,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,13.32,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,26.47,16.36
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.15,25.1
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,44.24,33.56
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,49.65,38.57
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,54.76,43.11
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,74.29,60.16
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,104.99,82.51
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,124.78,98.05
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,145.39,113.92
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,162.63,126.99
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,180.24,140.24
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,208.19,161.18
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,242.92,187.15
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,217.56,167.17
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,191.27,146.49
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,232.54,177.7
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,274.78,208.8
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,278.26,210.56
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,281.45,212.31
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,348.3,261.69
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,418.84,312.34
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,446.44,331.03
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,474.74,350.33
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,459.99,339.26
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,443.92,327.52
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,484.77,356.3
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,526.62,385.0
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,547.62,400.59
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,568.64,416.41
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,601.66,439.9
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,626.0,457.39
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,599.86,439.14
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,561.57,412.91
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,610.16,448.59
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,646.27,474.85
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,676.21,497.86
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,692.06,511.55
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,600.9,447.8
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,523.69,392.95
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,541.62,409.4
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,567.5,430.53
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,541.13,413.59
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,513.3,395.72
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,501.82,389.88
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,486.03,380.42
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,435.43,343.08
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,386.09,306.1
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,432.94,344.57
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,455.99,362.2
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,391.93,310.86
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,331.62,261.23
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,264.94,204.95
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,205.09,153.23
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,140.55,98.45
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,86.7,47.71
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,30.63,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.93,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.71,15.72
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,34.78,24.82
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,42.54,32.05
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,57.38,45.39
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,80.16,65.42
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,95.87,78.91
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,111.96,88.13
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,125.86,98.9
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,139.95,109.66
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,169.55,132.22
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,195.28,151.42
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,235.74,181.65
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,279.78,214.32
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,341.81,259.84
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,415.77,314.14
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,454.32,341.77
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,493.43,369.4
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,538.97,401.75
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,587.26,435.45
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,685.67,507.95
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,799.7,586.01
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,840.09,609.95
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,878.1,632.95
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,911.75,653.51
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,942.63,672.26
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,892.97,640.59
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,822.08,588.73
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,828.24,593.4
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,832.31,595.9
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,796.22,571.53
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,764.18,549.76
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,719.41,519.44
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,662.48,480.83
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,624.93,456.06
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,586.73,430.29
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,628.24,462.79
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,679.14,500.65
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,663.84,491.05
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,646.8,480.84
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,626.65,469.09
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,604.59,455.89
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,525.17,399.08
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,438.52,336.14
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,388.45,300.4
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,339.8,264.73
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,282.24,221.19
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,236.16,185.67
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,178.92,140.94
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,119.85,93.62
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,251.56,201.81
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,329.7,259.9
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,263.25,203.49
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,203.63,152.3
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,139.88,98.07
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,86.5,47.39
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,30.58,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.09,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,24.75,14.75
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,31.2,21.62
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,37.32,27.45
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,40.94,30.86
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,44.38,33.95
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,62.8,50.1
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,104.1,81.79
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,134.24,104.48
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,173.32,133.46
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,203.06,155.81
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,234.94,179.96
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,241.02,185.22
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,243.14,186.98
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,234.84,180.27
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,227.64,174.29
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,271.43,207.0
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,320.56,242.93
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,329.25,248.37
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,337.45,253.63
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,402.28,301.2
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,470.37,349.95
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,585.78,433.45
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,712.12,521.18
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,824.22,601.34
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,937.7,674.39
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,963.98,690.1
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,987.27,705.03
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,1005.55,716.13
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,1020.63,725.35
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,811.52,589.08
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,554.88,405.62
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,531.71,391.97
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,507.87,375.96
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,513.93,381.15
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,519.5,385.82
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,549.18,407.68
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,565.6,420.12
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,514.1,383.81
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,450.88,339.15
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,437.33,331.26
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,422.99,322.38
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,369.08,282.92
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,316.39,243.89
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,302.63,235.03
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,288.1,225.21
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,242.87,190.84
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,199.13,157.04
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,147.11,115.82
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,104.2,81.15
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,250.36,201.63
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,341.75,269.67
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,275.13,212.72
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,215.19,160.91
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,148.39,103.96
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,92.52,50.35
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,32.72,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.14,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,24.83,14.77
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,31.73,22.16
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,38.28,28.39
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,41.84,31.78
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,45.24,34.85
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,69.37,56.1
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,117.39,92.87
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,139.76,109.88
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,157.64,123.13
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,200.5,154.05
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,246.51,187.68
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,277.58,211.92
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,308.56,235.69
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,346.55,264.17
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,386.64,293.8
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,439.9,332.74
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,503.67,378.66
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,594.22,446.7
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,708.61,530.01
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,754.86,560.44
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,799.24,589.46
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,722.17,532.28
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,613.47,449.2
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,675.29,493.95
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,738.22,537.19
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,753.9,547.25
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,768.2,556.89
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,796.0,576.29
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,829.51,599.04
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,946.2,682.9
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,1045.89,745.13
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,1047.82,746.87
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,1046.19,747.82
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,961.46,695.89
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,858.4,625.96
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,939.74,687.84
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,992.94,723.44
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,967.43,708.27
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,938.97,692.06
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,906.11,673.47
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,870.82,653.08
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,829.13,626.86
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,785.63,599.12
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,616.63,479.98
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,443.31,348.74
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,341.97,272.22
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,249.52,199.5
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,262.9,212.18
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,269.31,218.1
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,320.1,258.82
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,344.39,274.58
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,277.51,216.75
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,217.27,163.69
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,150.07,105.77
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,93.81,50.93
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,33.23,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,12.99,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.8,15.41
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,34.61,24.62
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,41.93,31.59
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,58.85,46.84
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,83.83,68.92
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,99.49,82.44
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,115.7,91.55
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,137.89,108.83
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,155.79,122.38
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,172.1,135.05
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,193.51,151.68
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,221.75,172.94
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,257.65,200.01
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,294.14,227.2
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,332.86,255.76
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,360.35,276.02
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,388.31,296.47
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,488.67,371.93
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,609.5,459.71
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,693.93,522.35
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,789.85,589.65
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,830.08,614.28
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,868.23,637.89
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,901.64,659.48
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,932.32,679.29
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,959.16,695.3
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,983.06,709.44
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,1001.53,722.19
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,1016.72,733.02
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,1027.06,740.31
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,1033.94,745.6
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,1035.29,746.78
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,1033.11,745.93
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,1025.91,742.82
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,1015.25,737.64
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,998.75,729.51
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,979.02,719.39
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,953.76,704.97
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,925.63,688.61
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,892.44,669.47
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,856.86,648.51
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,815.72,622.26
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,772.9,594.55
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,730.52,567.43
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,681.78,535.22
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,627.12,497.32
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,572.66,456.87
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,513.68,412.2
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,456.26,367.14
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,393.87,316.5
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,333.76,265.94
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,268.26,209.69
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,209.38,157.8
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,144.31,101.62
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,89.71,48.09
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,31.63,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,10.88,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,22.16,12.33
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,27.39,18.32
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,32.39,23.15
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,35.84,26.43
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,39.12,29.4
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,63.01,50.5
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,109.36,86.49
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,127.85,100.87
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,147.22,115.72
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,159.5,125.05
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,171.52,134.11
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,208.13,161.99
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,241.3,186.8
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,324.13,248.42
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,423.68,322.14
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,495.37,377.26
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,596.37,454.39
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,646.12,490.37
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,694.32,524.6
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,739.91,555.4
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,783.69,583.92
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,823.94,610.34
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,861.82,635.06
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,895.8,656.45
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,927.06,675.99
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,953.66,693.2
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,977.2,708.52
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,996.13,720.99
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,1011.8,731.51
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,1019.23,736.96
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,1023.16,740.39
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,1025.08,741.97
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,1023.54,741.51
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,1017.03,738.04
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,1007.1,732.56
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,990.86,724.55
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,971.44,714.57
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,947.87,700.57
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,921.36,684.65
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,888.53,665.76
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,853.34,645.1
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,813.35,619.69
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,771.44,592.67
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,729.7,566.46
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,681.48,535.03
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,627.9,498.81
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,574.25,459.81
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,515.15,415.12
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,457.6,369.95
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,396.49,319.59
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,337.23,269.04
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,271.54,212.45
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,212.5,160.25
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,147.32,103.67
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,92.11,48.66
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,32.47,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.48,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,21.31,11.5
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,27.02,17.97
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,32.46,23.2
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,35.5,26.17
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,38.4,28.87
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,55.88,44.38
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,94.43,74.45
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,103.15,81.26
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,111.77,87.91
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,144.09,113.44
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,177.45,139.31
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,247.89,190.41
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,341.05,259.68
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,396.6,300.68
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,486.28,369.14
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,538.85,409.62
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,590.89,448.52
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,640.81,485.03
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,689.69,519.74
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,735.02,549.52
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,778.49,577.15
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,818.91,602.4
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,857.1,625.94
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,890.34,647.31
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,920.8,666.88
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,947.44,682.7
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,971.02,696.57
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,990.0,708.93
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,1005.68,719.35
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,1014.6,725.67
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,1020.02,729.97
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,1021.84,731.45
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,1020.14,730.9
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,1013.43,728.04
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,1003.26,723.13
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,987.75,715.65
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,969.0,706.18
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,945.16,692.69
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,918.39,677.25
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,885.58,658.45
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,850.34,637.85
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,810.77,612.83
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,769.37,586.28
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,722.34,556.09
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,678.98,528.0
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,626.04,491.68
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,573.02,452.91
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,514.56,408.78
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,457.56,364.25
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,395.67,314.49
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,336.95,265.39
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,273.07,211.14
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,214.43,159.93
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,150.16,104.34
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,95.55,49.15
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,33.69,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.2,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,18.65,9.14
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,23.2,14.51
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,30.03,20.88
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,32.78,23.51
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,35.45,25.92
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,37.15,27.31
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,51.37,28.46
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,99.19,48.82
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,156.18,88.65
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,208.81,131.18
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,263.5,177.85
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,318.08,224.98
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,373.72,272.14
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,428.28,317.46
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,483.03,361.49
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,536.42,403.6
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,589.27,444.04
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,639.04,480.52
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,686.96,514.65
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,732.6,545.62
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,776.44,574.56
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,817.01,599.92
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,855.3,623.51
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,889.42,644.87
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,920.81,664.37
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,947.9,681.71
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,971.98,697.2
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,991.5,710.6
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,1007.73,722.06
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,1018.61,729.59
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,1026.01,735.1
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,1027.84,736.58
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,1026.12,736.0
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,1020.26,733.66
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,1010.86,729.2
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,995.61,721.89
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,977.05,712.55
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,953.55,698.67
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,926.92,682.79
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,894.48,664.31
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,859.52,643.98
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,820.26,619.72
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,778.96,593.69
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,732.17,563.73
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,684.28,532.43
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,631.51,497.2
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,578.65,459.85
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,524.45,418.78
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,467.64,374.27
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,404.51,323.27
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,344.68,272.93
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,280.35,217.86
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,221.94,166.17
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,156.9,109.28
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,100.48,50.96
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,35.49,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.13,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,20.56,10.49
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,26.33,17.21
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,31.82,22.49
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,34.5,25.09
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,40.62,30.57
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,42.5,32.18
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,56.11,33.25
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,105.5,54.42
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,158.44,91.22
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,218.44,140.38
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,274.71,189.08
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,330.8,238.25
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,388.1,287.57
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,444.47,335.02
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,501.07,381.08
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,556.33,424.35
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,611.06,465.66
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,662.68,503.33
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,713.0,538.85
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,760.24,570.74
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,805.58,600.37
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,847.64,626.25
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,887.29,650.2
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,922.59,672.32
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,955.06,692.51
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,983.15,709.13
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,1008.1,723.74
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,1027.86,736.54
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,1044.21,747.33
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,1054.15,754.23
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,1060.46,759.05
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,1063.08,761.04
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,1062.04,760.91
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,1056.29,757.98
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,1046.91,752.94
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,1030.53,743.6
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,1010.74,732.25
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,987.13,718.5
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,960.37,702.75
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,927.55,683.78
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,892.12,662.98
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,851.34,637.64
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,808.47,610.6
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,759.69,579.79
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,709.8,547.63
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,659.51,513.84
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,604.35,474.15
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,543.93,430.11
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,484.81,385.21
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,419.49,332.89
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,357.53,281.26
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,290.17,224.15
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,228.03,169.91
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,158.58,110.05
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,99.58,49.47
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,35.38,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,12.39,0.0
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,20.64,10.43
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,26.4,17.33
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,31.88,22.57
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,34.56,25.17
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,40.68,30.67
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,42.55,32.2
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,55.06,33.01
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,104.18,53.33
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,156.84,89.06
