Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,211.11,132.45
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,273.08,184.18
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,328.74,231.8
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,385.49,279.5
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,441.63,324.83
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,498.01,368.58
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,552.35,409.97
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,606.12,449.51
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,656.07,484.93
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,703.76,517.7
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,750.01,548.82
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,794.4,577.44
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,834.68,601.96
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,872.56,624.73
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,906.99,645.66
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,938.69,664.77
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,965.7,680.37
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,989.63,694.07
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,1008.93,706.36
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,1024.93,716.76
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,1036.54,724.62
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,1044.65,730.51
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,1047.24,734.63
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,1046.24,736.75
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,1039.62,734.09
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,1029.45,729.39
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,1014.37,722.45
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,995.96,713.5
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,971.8,700.22
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,944.6,684.97
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,911.8,666.72
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,876.46,646.63
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,837.38,622.56
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,796.25,596.84
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,748.08,566.62
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,703.59,538.43
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,650.25,503.65
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,596.58,466.06
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,536.87,422.73
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,478.49,378.57
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,414.79,327.76
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,354.09,277.34
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,287.16,220.85
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,225.43,167.22
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,157.11,108.6
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,98.59,47.64
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,34.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,11.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,18.87,8.77
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,24.28,15.4
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,32.13,22.75
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,35.21,25.77
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,38.2,28.57
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,55.82,44.16
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,97.39,76.64
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,113.55,89.52
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,129.93,102.38
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,149.91,117.74
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,170.7,133.59
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,216.47,168.24
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,271.32,209.65
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,334.94,256.77
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,411.32,313.62
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,492.28,375.75
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,605.31,461.53
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,657.12,499.0
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,707.49,534.83
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,754.81,566.57
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,800.24,596.12
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,841.9,622.21
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,881.15,646.46
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,916.52,668.59
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,949.05,688.79
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,977.2,706.84
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,1002.19,722.94
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,1022.47,735.4
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,1039.33,745.82
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,1048.88,752.54
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,1054.78,757.18
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,1057.41,759.19
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,1056.42,759.08
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,1050.72,756.18
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,1041.4,751.18
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,1026.62,742.87
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,1008.42,732.53
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,984.88,719.52
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,958.2,704.45
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,924.88,685.66
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,888.97,664.97
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,848.82,639.92
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,806.6,613.18
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,758.28,582.48
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,708.82,550.42
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,659.19,517.9
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,604.64,479.25
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,543.37,433.33
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,483.46,386.74
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,418.72,333.9
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,357.24,281.84
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,289.54,224.2
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,227.13,169.55
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,157.15,109.02
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,97.28,45.78
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,34.53,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,11.91,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,19.88,9.34
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,25.68,16.63
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,31.21,21.94
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,37.55,27.8
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,40.87,30.82
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,63.48,50.72
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,111.26,87.66
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,129.79,101.81
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,149.0,116.45
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,163.83,127.45
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,178.5,138.19
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,205.29,158.13
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,238.83,183.06
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,293.64,222.99
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,350.51,263.71
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,386.21,288.88
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,423.35,314.81
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,459.17,339.01
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,496.2,363.61
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,525.26,382.89
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,554.46,402.08
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,570.0,411.5
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,584.45,420.19
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,691.35,494.76
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,806.91,571.7
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,909.29,641.32
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,1005.71,698.51
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,1024.95,709.69
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,1040.81,719.93
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,1052.22,726.2
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,1060.08,730.47
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,1061.3,732.38
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,1058.88,732.3
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,1051.85,729.59
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,1041.28,724.86
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,1025.23,717.55
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,1005.83,708.28
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,980.3,694.55
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,951.79,678.91
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,917.68,660.27
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,881.09,639.85
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,838.87,615.43
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,794.92,589.45
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,653.16,494.35
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,501.56,384.71
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,371.84,288.54
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,237.58,184.77
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,189.15,147.81
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,137.53,107.07
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,267.54,212.38
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,341.65,266.36
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,272.75,208.33
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,211.06,155.6
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,142.21,97.61
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,83.41,37.32
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,29.55,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,12.87,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,21.86,10.43
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,27.99,18.51
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,33.84,24.14
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,37.64,27.75
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,41.26,31.03
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,63.85,50.74
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,108.08,84.4
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,128.82,100.26
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,150.87,116.85
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,168.69,129.74
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,192.99,147.62
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,211.24,161.13
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,229.45,174.43
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,263.09,198.72
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,298.5,223.86
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,325.81,243.14
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,353.83,262.74
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,425.26,313.89
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,505.62,369.95
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,490.23,357.16
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,469.15,340.89
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,496.26,359.28
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,526.49,379.23
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,657.44,471.34
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,798.95,565.85
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,819.97,578.81
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,839.68,592.28
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,777.6,549.16
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,708.58,501.5
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,750.1,531.48
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,782.79,554.75
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,680.5,485.57
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,586.48,420.93
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,580.3,418.08
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,573.32,414.05
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,504.6,367.47
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,448.15,328.78
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,409.4,302.02
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,370.7,274.84
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,330.3,246.62
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,290.16,218.06
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,242.99,183.73
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,207.09,157.26
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,191.59,146.16
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,176.2,134.94
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,220.9,171.72
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,254.81,199.47
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,172.26,134.77
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,91.14,69.56
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,243.15,193.92
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,341.18,266.46
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,272.45,208.27
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,210.97,155.65
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,142.23,97.64
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,83.35,35.77
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,29.6,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.98,3.7
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,24.13,15.21
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,35.3,25.49
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,48.46,37.4
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,61.35,48.88
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,74.95,60.74
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,88.5,72.31
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,101.66,79.43
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,114.9,89.8
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,120.6,93.71
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,126.15,97.46
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,148.46,114.59
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,171.2,131.77
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,189.8,145.56
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,208.85,159.58
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,247.72,188.44
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,284.91,215.48
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,339.92,255.49
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,397.67,296.65
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,453.66,336.19
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,513.69,377.88
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,581.25,424.97
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,655.56,475.6
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,715.87,517.09
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,783.0,562.43
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,756.99,543.12
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,730.15,523.86
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,778.06,558.87
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,833.06,597.31
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,802.34,575.52
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,776.08,557.26
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,933.83,669.51
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,1062.26,748.99
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,818.28,591.62
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,524.91,384.0
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,511.4,378.03
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,497.29,369.44
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,480.15,358.17
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,462.51,346.51
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,710.35,532.8
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,890.49,654.56
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,848.44,626.32
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,804.52,599.36
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,755.73,569.74
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,710.73,542.11
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,653.99,504.44
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,597.42,464.28
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,535.72,419.94
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,475.6,374.89
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,410.03,323.0
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,347.11,271.26
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,277.5,213.21
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,215.16,159.58
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,143.87,98.99
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,83.03,33.81
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,29.57,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,12.39,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.09,8.97
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,27.71,18.11
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,34.0,24.22
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,37.77,27.83
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,41.37,31.11
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,49.88,38.57
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,77.02,62.12
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,93.38,72.35
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,109.87,85.4
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,169.82,129.64
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,237.75,179.74
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,241.32,184.27
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,232.03,178.11
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,285.39,217.94
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,340.45,258.37
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,368.46,278.22
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,396.65,297.98
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,412.31,308.39
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,424.32,316.05
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,416.7,310.11
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,406.86,302.59
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,464.91,344.03
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,528.34,387.99
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,543.26,397.61
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,557.85,407.37
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,655.17,477.0
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,762.9,551.01
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,702.8,507.72
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,630.61,457.2
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,774.77,560.56
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,921.16,659.55
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,1001.91,714.62
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,1060.48,750.45
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,947.95,680.08
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,816.77,590.51
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,927.94,672.4
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,1009.13,724.18
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,748.86,553.12
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,458.02,342.16
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,537.58,405.69
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,609.92,460.33
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,460.5,351.3
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,319.94,245.63
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,257.04,198.93
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,188.19,145.93
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,168.96,131.39
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,149.93,116.65
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,116.75,90.45
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,84.09,64.18
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,241.85,193.74
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,345.76,270.89
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,275.91,211.47
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,213.44,157.74
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,143.3,98.17
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,82.83,31.31
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,29.45,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,10.96,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,18.35,6.67
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,23.77,14.78
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,31.62,22.21
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,35.16,25.68
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,38.58,28.89
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,38.52,28.81
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,62.33,49.74
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,85.8,66.68
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,109.0,85.4
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,114.59,89.45
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,120.06,93.38
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,133.33,103.56
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,146.68,113.66
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,161.57,124.61
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,176.83,135.72
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,214.32,164.4
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,252.66,193.29
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,288.99,219.98
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,328.83,248.9
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,356.43,268.81
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,384.77,289.15
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,398.35,298.31
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,411.93,307.52
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,500.05,371.58
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,596.78,439.45
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,679.14,497.6
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,760.41,554.07
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,829.92,601.66
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,896.37,646.62
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,815.7,591.13
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,738.77,538.04
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,910.57,664.7
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,1053.84,757.91
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,1046.87,753.18
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,1036.34,748.18
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,1019.88,740.23
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,1000.1,730.25
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,975.03,715.49
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,946.91,698.78
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,912.83,679.4
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,876.29,658.17
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,834.97,632.2
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,791.69,604.58
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,747.48,577.01
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,696.73,544.15
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,641.74,507.41
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,586.71,467.82
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,525.39,421.69
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,465.71,375.04
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,402.95,324.04
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,342.24,272.7
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,273.01,213.01
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,211.07,158.21
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,142.36,98.28
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,82.8,28.78
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,29.41,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,11.44,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.37,6.83
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,25.17,16.0
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,30.71,21.49
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,34.24,24.91
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,41.21,31.22
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,60.49,48.28
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,103.92,86.09
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,118.04,93.4
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,132.43,104.75
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,164.54,129.05
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,204.81,159.65
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,237.92,184.72
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,273.39,211.48
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,353.57,269.36
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,488.64,370.68
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,543.13,412.44
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,596.99,452.81
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,648.09,490.12
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,697.41,525.01
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,744.01,556.9
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,788.72,586.42
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,830.54,612.59
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,869.99,636.93
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,904.7,659.24
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,936.59,679.7
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,964.11,696.04
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,988.5,710.38
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,1008.21,723.84
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,1024.53,735.31
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,1036.83,743.79
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,1045.57,750.2
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,1048.23,752.17
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,1047.23,752.05
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,1040.94,749.56
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,1030.99,744.91
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,1016.11,737.93
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,997.8,728.85
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,974.58,715.27
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,948.17,699.66
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,915.2,679.08
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,879.62,656.75
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,839.47,631.78
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,797.15,605.06
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,749.42,574.81
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,700.49,543.16
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,646.71,506.73
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,592.68,468.26
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,536.97,426.46
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,478.53,381.04
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,413.94,329.23
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,352.54,277.76
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,284.83,219.94
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,223.61,165.89
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,153.57,104.37
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,92.81,28.3
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,33.44,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,9.53,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,17.12,4.79
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,22.7,13.83
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,28.05,19.14
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,30.89,21.93
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,33.65,24.5
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,35.06,25.74
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,45.09,34.54
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,115.77,74.28
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,170.16,124.51
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,208.83,152.73
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,253.63,187.12
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,295.64,214.78
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,377.31,276.58
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,434.22,324.2
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,491.19,370.38
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,546.66,413.82
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,601.43,455.18
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,653.8,493.29
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,704.05,528.67
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,751.4,560.28
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,796.81,589.53
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,838.17,615.83
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,876.99,640.27
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,912.13,662.12
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,944.4,682.02
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,972.29,699.82
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,996.99,715.67
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,1016.93,728.61
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,1033.44,739.53
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,1043.05,744.83
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,1049.02,748.04
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,1051.76,751.55
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,1050.85,752.95
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,1044.75,749.81
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,1035.04,744.58
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,1018.81,736.8
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,999.18,726.95
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,975.17,712.94
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,948.01,696.91
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,915.35,676.63
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,880.09,654.6
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,839.74,629.59
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,797.23,602.85
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,748.54,572.52
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,698.75,540.77
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,645.26,505.52
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,595.52,470.69
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,534.83,425.21
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,475.52,379.09
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,410.99,327.24
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,349.67,275.75
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,281.27,217.29
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,219.58,162.89
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,151.65,102.96
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,90.15,23.3
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,32.01,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,9.53,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,17.22,4.15
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,22.29,13.4
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,27.19,18.27
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,30.07,21.09
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,32.87,23.68
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,34.31,24.95
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,43.3,32.81
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,93.8,46.41
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,147.67,81.3
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,202.58,125.2
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,259.63,174.12
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,316.96,224.14
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,375.34,274.19
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,432.46,321.86
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,489.68,367.87
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,545.47,411.06
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,600.6,452.09
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,652.78,488.89
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,702.78,522.81
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,750.55,554.91
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,796.41,584.77
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,838.82,610.92
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,878.86,635.27
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,914.69,657.97
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,947.65,678.81
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,976.17,695.48
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,1001.5,710.15
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,1021.63,722.27
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,1038.28,732.35
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,1049.92,740.27
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,1057.9,746.11
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,1060.63,748.11
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,1059.64,748.01
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,1053.41,745.63
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,1043.5,741.12
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,1028.02,733.97
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,1009.07,724.73
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,984.78,710.75
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,957.33,694.79
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,924.16,676.42
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,888.35,656.14
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,847.4,630.93
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,804.4,604.06
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,755.55,573.87
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,705.52,542.2
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,650.57,506.18
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,595.49,467.92
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,538.92,426.45
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,479.68,381.23
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,413.96,328.53
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,351.67,276.38
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,282.24,217.28
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,219.62,162.23
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,151.23,101.84
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,89.29,17.89
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,31.76,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
