Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,9.53,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,15.88,2.61
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,23.35,14.26
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,29.14,20.04
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,32.34,23.18
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,35.46,26.08
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,63.02,50.52
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,108.11,89.78
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,137.29,106.07
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,168.95,127.61
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,205.21,154.12
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,242.12,181.99
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,287.29,210.24
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,376.15,276.66
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,432.94,323.81
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,489.85,369.45
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,545.33,413.53
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,600.16,455.65
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,652.39,493.61
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,703.15,529.24
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,750.46,560.79
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,795.81,590.11
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,838.18,616.53
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,878.11,641.07
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,914.11,664.13
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,947.23,685.28
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,975.45,701.94
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,1000.42,716.56
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,1021.09,729.9
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,1038.27,741.19
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,1048.14,748.06
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,1054.3,752.81
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,1057.06,756.35
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,1056.14,757.76
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,1050.44,755.59
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,1041.06,751.24
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,1025.69,743.97
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,1006.87,734.6
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,983.53,720.95
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,956.94,705.23
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,923.73,685.88
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,887.84,664.62
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,848.32,640.0
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,806.54,613.56
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,757.88,582.63
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,707.99,550.26
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,654.01,513.57
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,599.55,474.66
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,538.97,429.15
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,483.05,385.34
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,418.39,333.01
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,356.79,281.0
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,287.47,221.59
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,224.8,166.09
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,154.11,103.18
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,92.0,12.25
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,33.26,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,9.05,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,16.37,1.92
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,22.96,13.84
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,29.24,20.03
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,32.43,23.16
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,35.54,26.05
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,36.84,27.14
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,38.13,28.12
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,94.17,47.16
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,148.32,81.59
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,204.05,125.71
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,262.04,175.15
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,319.87,225.4
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,378.81,275.76
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,436.33,323.24
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,493.95,368.97
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,550.38,413.3
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,606.19,455.66
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,658.28,493.25
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,707.62,527.67
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,755.28,559.13
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,801.05,587.85
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,843.47,613.99
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,883.51,638.32
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,919.27,660.33
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,952.19,680.43
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,980.69,697.03
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,1006.04,711.65
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,1026.2,724.5
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,1042.91,735.36
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,1054.56,741.78
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,1062.57,746.09
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,1064.89,749.33
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,1063.5,750.48
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,1056.37,746.77
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,1045.59,740.99
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,1029.75,733.65
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,1010.48,724.23
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,984.87,711.46
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,956.15,696.61
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,922.34,677.13
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,885.96,655.81
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,835.67,624.23
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,790.77,595.94
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,740.78,564.3
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,689.94,531.43
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,626.93,488.82
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,568.04,446.4
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,505.31,399.59
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,444.79,352.77
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,377.74,299.15
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,315.2,247.26
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,246.04,189.21
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,184.72,136.52
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,116.2,77.67
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,56.78,0.93
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,20.32,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,10.96,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,18.15,1.44
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,30.35,19.91
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,42.07,31.07
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.13,38.59
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,57.82,45.54
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,82.71,67.12
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,107.84,88.33
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,136.45,101.66
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,171.4,125.19
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,203.91,147.17
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,249.53,180.67
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,297.39,213.66
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,370.15,268.0
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,428.79,314.38
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,484.1,356.82
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,501.13,370.43
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,499.79,368.63
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,585.82,431.11
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,691.58,505.02
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,738.14,535.42
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,783.17,563.89
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,812.66,580.73
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,838.82,595.44
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,872.62,616.09
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,904.25,635.16
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,922.41,645.22
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,936.96,653.22
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,954.99,664.79
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,970.27,674.69
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,986.93,685.56
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,1000.58,694.67
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,1001.42,697.52
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,999.08,698.67
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,985.86,691.82
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,969.76,683.34
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,950.96,673.98
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,929.46,662.92
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,914.33,654.62
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,895.4,643.88
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,859.9,623.69
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,822.53,602.16
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,793.39,584.66
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,760.43,564.37
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,709.38,533.21
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,657.94,500.31
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,608.84,467.34
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,558.57,432.3
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,495.61,386.49
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,434.98,340.75
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,372.28,291.21
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,312.92,242.43
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,242.89,184.46
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,180.87,131.95
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,112.43,73.94
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,52.47,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,18.78,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,10.48,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,18.28,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,33.25,22.21
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,46.07,34.5
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,56.35,44.0
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,66.14,52.81
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,80.41,65.23
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,106.45,87.52
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,122.9,96.04
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,139.7,108.87
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,158.12,122.66
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,176.93,136.59
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,203.15,156.06
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,236.06,180.52
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,269.8,205.0
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,305.37,230.46
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,347.26,260.53
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,389.9,290.71
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,413.8,306.16
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,437.51,321.25
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,480.2,350.43
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,525.03,380.44
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,601.27,432.84
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,682.09,486.83
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,780.57,554.87
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,883.94,624.26
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,898.5,630.64
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,910.62,636.45
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,927.05,646.58
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,941.03,655.15
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,960.47,668.94
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,978.19,681.65
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,977.56,681.41
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,973.97,679.67
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,950.65,665.72
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,924.22,649.97
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,903.33,639.14
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,880.23,626.76
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,856.14,613.44
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,829.67,598.44
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,791.89,575.52
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,752.93,551.59
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,723.95,535.49
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,691.67,516.67
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,639.52,482.15
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,587.78,447.24
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,545.83,419.47
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,501.62,388.92
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,439.22,343.41
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,379.9,298.67
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,324.7,255.51
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,271.63,212.22
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,206.23,158.01
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,148.57,109.39
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,92.89,61.04
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,39.68,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,14.02,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,8.58,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,14.11,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.99,17.79
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,41.34,30.51
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.74,40.13
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,61.66,49.09
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,63.13,50.38
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,72.59,58.5
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,82.21,63.44
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,91.87,71.03
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,119.77,93.08
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,147.97,114.79
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,175.37,135.48
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,203.88,156.77
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,243.6,185.94
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,290.11,219.7
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,333.87,251.32
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,380.52,284.65
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,432.76,321.19
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,491.2,361.36
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,520.69,381.6
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,550.3,401.97
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,551.12,400.99
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,549.41,398.4
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,620.22,448.15
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,699.49,501.82
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,671.67,480.75
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,645.13,461.33
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,618.64,443.09
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,590.14,423.35
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,674.45,483.39
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,769.72,548.15
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,769.61,547.68
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,767.89,547.22
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,773.03,552.55
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,776.09,556.53
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,732.88,528.47
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,689.26,500.2
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,642.08,468.97
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,582.35,428.86
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,527.55,391.86
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,473.78,354.8
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,392.17,296.95
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,324.93,248.01
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,286.56,220.33
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,248.87,192.46
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,179.82,139.08
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,122.58,93.85
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,105.57,80.93
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,88.55,67.6
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,212.07,168.78
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,302.51,236.0
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,232.45,177.04
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,169.61,123.9
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,107.23,69.53
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,49.56,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,17.73,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,8.58,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,14.13,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,28.04,17.54
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,41.4,30.27
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,51.42,39.51
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,60.98,48.08
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,82.98,67.03
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,105.7,86.06
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,131.54,96.42
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,164.36,115.31
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,202.09,144.54
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,238.08,173.0
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,280.54,204.32
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,327.56,238.83
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,354.06,259.21
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,377.44,276.05
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,416.17,303.44
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,454.39,329.89
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,483.34,348.48
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,509.03,364.43
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,547.89,390.2
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,588.69,416.74
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,635.66,447.88
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,684.66,479.89
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,725.45,506.55
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,771.53,536.24
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,858.93,594.2
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,951.6,651.65
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,969.81,662.18
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,985.08,671.96
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,918.89,630.6
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,847.8,583.91
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,802.36,555.28
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,764.2,530.37
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,767.14,533.71
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,768.22,535.54
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,745.48,522.95
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,721.22,509.5
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,699.06,496.48
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,675.3,482.3
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,629.41,453.57
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,583.65,424.53
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,492.85,362.2
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,417.99,309.48
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,358.09,267.59
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,290.38,218.79
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,277.95,211.34
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,272.24,208.3
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,235.66,181.24
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,200.27,154.48
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,241.1,186.98
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,265.54,203.55
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,200.33,150.37
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,142.87,102.91
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,87.22,54.94
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,34.02,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,12.0,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,5.72,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,10.25,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,26.71,16.18
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,42.5,31.03
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,57.03,44.16
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,71.06,56.59
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,85.93,69.29
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,105.73,85.81
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,132.13,98.77
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,160.84,119.07
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,197.16,144.18
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,235.2,171.22
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,274.05,200.93
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,314.82,231.82
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,372.08,272.49
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,449.87,328.6
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,498.54,364.36
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,547.91,399.8
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,595.38,433.41
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,643.07,466.38
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,686.68,496.33
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,729.41,525.19
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,725.97,518.85
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,710.79,504.78
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,724.32,513.06
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,738.09,521.04
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,731.41,515.71
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,721.6,508.46
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,727.27,512.12
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,731.52,514.74
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,736.29,518.89
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,739.62,522.18
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,716.79,506.31
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,681.08,482.37
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,687.92,488.45
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,705.74,501.15
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,711.47,507.57
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,714.78,512.6
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,675.92,487.28
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,636.66,461.78
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,559.74,410.38
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,497.32,367.84
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,452.41,337.11
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,408.15,306.18
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,384.75,291.07
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,360.13,274.6
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,318.53,244.75
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,277.69,214.82
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,240.94,187.57
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,205.07,160.17
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,246.08,192.65
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,269.77,208.06
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,205.53,154.7
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,149.27,107.42
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,92.87,57.61
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,39.03,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,13.89,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,8.1,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,13.38,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.91,14.7
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,35.98,25.64
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,43.83,33.0
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,51.8,40.23
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,76.78,61.97
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,107.52,88.04
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,133.42,101.78
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,159.81,119.64
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,190.34,142.5
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,221.92,166.42
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,260.25,194.9
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,302.32,226.1
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,348.18,259.28
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,404.56,299.87
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,441.8,326.68
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,478.42,352.47
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,504.99,369.68
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,529.09,384.65
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,538.43,390.48
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,543.76,393.43
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,592.84,426.87
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,647.24,462.91
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,668.37,477.48
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,689.54,492.4
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,744.36,530.7
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,796.6,566.71
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,808.76,572.5
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,817.99,576.84
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,840.59,592.58
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,861.49,607.12
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,822.25,581.27
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,790.39,560.33
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,761.98,542.2
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,732.31,523.09
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,703.53,505.42
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,673.78,486.94
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,593.04,432.5
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,526.46,386.72
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,516.72,382.45
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,505.24,376.46
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,440.09,330.24
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,365.83,276.8
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,292.66,223.2
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,222.43,170.25
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,166.38,127.37
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,120.72,91.65
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,103.7,78.78
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,86.67,65.52
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,193.29,152.32
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,267.54,207.16
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,203.26,153.36
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,147.05,105.96
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,89.97,54.97
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,29.77,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,6.2,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,11.07,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,24.09,13.86
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,37.52,26.94
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,48.41,36.98
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,58.79,46.34
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,78.32,63.28
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,93.18,75.77
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,131.09,96.98
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,160.14,119.58
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,191.67,143.16
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,224.5,168.06
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,265.74,198.53
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,308.4,230.2
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,343.09,256.18
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,371.83,276.93
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,418.31,310.51
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,472.24,348.83
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,518.44,380.29
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,567.07,412.79
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,555.5,402.2
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,534.88,385.49
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,617.12,443.08
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,708.0,504.07
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,792.57,563.47
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,880.89,621.5
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,904.21,635.47
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,924.5,648.37
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,942.61,659.27
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,957.83,668.45
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,970.03,677.47
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,979.16,684.72
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,980.13,685.6
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,977.9,684.73
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,898.46,634.49
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,809.5,574.06
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,720.34,516.53
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,630.76,456.8
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,572.2,417.53
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,514.42,377.77
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,471.07,348.5
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,415.86,310.31
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,352.66,265.47
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,291.16,220.72
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,242.89,185.21
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,187.56,143.4
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,173.28,133.25
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,158.93,122.69
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,135.83,104.8
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,113.23,87.0
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,199.93,157.35
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,254.12,196.95
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,191.39,144.57
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,136.35,98.21
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,81.54,48.68
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,23.03,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,6.67,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.98,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.75,13.37
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,36.04,25.61
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.44,34.36
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,54.41,42.5
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,74.96,60.38
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,105.98,86.8
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,125.66,96.97
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,154.09,117.67
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,174.98,133.6
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,195.01,148.89
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,238.9,181.1
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,284.82,214.89
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,313.89,236.17
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,342.65,256.73
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,366.55,273.75
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,389.62,289.81
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,458.41,339.22
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,534.2,392.41
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,640.69,471.22
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,763.4,557.87
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,801.32,581.96
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,833.6,603.19
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,867.27,624.15
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,898.56,643.43
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,870.54,623.78
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,828.73,592.16
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,816.33,584.72
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,794.11,570.63
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,831.73,596.66
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,861.13,616.78
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,925.68,662.34
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,986.18,701.57
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,924.85,661.72
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,859.83,617.71
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,892.91,643.67
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,918.89,662.46
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,893.38,646.93
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,865.41,630.41
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,829.33,609.01
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,791.51,586.32
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,752.17,561.64
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,711.09,535.24
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,659.56,501.19
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,608.02,466.36
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,550.57,425.72
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,498.2,387.6
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,436.99,342.18
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,378.8,297.55
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,315.62,247.72
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,257.08,199.85
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,192.43,146.37
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,135.68,98.49
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,80.75,47.56
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,21.87,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
