Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,4.77,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,8.59,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,24.73,13.98
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,40.24,29.3
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,54.5,42.41
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,68.29,54.82
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,62.01,49.26
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,66.55,53.03
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,82.46,63.44
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,98.51,76.25
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,110.44,85.33
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,122.42,94.28
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,152.75,117.66
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,183.85,141.23
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,198.38,151.46
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,213.11,161.77
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,259.07,195.84
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,309.98,232.88
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,424.5,317.1
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,554.21,409.04
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,591.36,433.98
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,628.37,459.29
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,635.01,463.25
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,638.14,464.9
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,658.62,478.5
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,678.24,491.27
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,656.07,475.48
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,636.11,461.29
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,652.46,472.85
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,668.25,483.73
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,617.54,448.25
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,553.8,403.95
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,607.17,443.12
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,648.99,473.29
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,577.69,423.38
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,493.05,364.09
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,570.24,422.16
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,631.93,467.53
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,564.67,419.91
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,498.58,373.27
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,468.56,353.54
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,438.21,333.05
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,389.79,298.54
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,353.85,272.73
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,313.31,243.23
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,273.52,213.74
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,222.52,174.68
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,166.22,130.5
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,141.73,111.36
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,117.83,92.22
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,194.04,154.87
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,240.18,189.0
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,177.31,135.95
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,116.18,84.37
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,67.08,37.61
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,18.68,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.67,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,13.34,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,20.52,10.35
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,29.37,19.78
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,34.58,24.83
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,39.53,29.41
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,40.95,30.64
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,56.73,44.31
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,65.13,48.9
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,73.53,55.55
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,82.64,62.65
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,91.78,69.68
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,116.05,88.71
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,140.39,107.42
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,160.34,122.14
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,180.76,137.02
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,220.17,166.39
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,260.6,195.96
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,310.98,232.47
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,365.69,271.4
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,484.33,357.84
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,615.95,450.02
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,725.94,529.03
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,843.65,606.93
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,878.2,627.82
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,910.1,647.95
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,937.85,664.16
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,962.61,678.5
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,981.86,690.04
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,997.83,699.68
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,1008.48,707.0
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,1015.69,712.38
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,1017.36,715.14
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,1015.53,715.95
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,1009.62,713.0
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,1000.22,708.04
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,859.37,620.15
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,693.21,505.28
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,825.67,604.35
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,913.86,662.88
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,879.31,642.18
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,842.41,621.11
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,806.0,598.9
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,761.47,570.9
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,712.17,540.85
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,662.11,509.5
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,603.79,470.25
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,548.3,430.46
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,486.21,384.66
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,426.42,338.68
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,359.91,285.09
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,298.02,233.13
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,228.22,173.96
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,167.1,120.63
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,99.33,53.97
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,34.08,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.67,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,13.34,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,21.59,10.96
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,31.37,21.53
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,36.92,26.95
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,42.2,31.88
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,38.85,28.97
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,48.33,37.29
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,67.92,51.67
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,86.55,66.78
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,88.79,68.07
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,90.88,69.25
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,105.85,80.92
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,120.89,92.45
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,135.77,103.7
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,150.79,114.95
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,173.55,132.08
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,196.76,149.33
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,284.98,215.09
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,378.0,281.7
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,457.84,339.18
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,543.78,399.84
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,576.76,421.43
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,610.36,443.64
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,682.82,494.41
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,760.89,547.48
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,760.18,545.6
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,761.15,545.53
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,774.02,554.17
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,785.47,561.79
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,759.55,543.18
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,731.42,523.38
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,728.5,523.42
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,724.09,522.28
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,712.25,515.02
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,699.03,506.95
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,703.82,511.98
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,706.33,515.39
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,684.64,501.99
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,661.32,487.64
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,635.92,472.81
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,608.79,456.56
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,583.23,440.55
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,555.34,422.61
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,500.16,384.12
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,446.49,346.01
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,320.58,251.06
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,207.07,162.19
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,178.43,140.57
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,150.39,118.54
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,234.37,186.66
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,289.75,226.23
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,217.98,165.41
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,155.44,111.55
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,86.29,43.77
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,22.93,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,12.39,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,23.54,12.06
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,36.32,25.74
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,45.37,34.33
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,54.03,42.28
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,64.77,51.7
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,84.37,68.53
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,98.72,76.82
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,113.32,88.32
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,124.27,96.68
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,135.19,104.89
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,149.25,115.4
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,163.6,126.03
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,177.81,136.22
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,192.3,146.51
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,217.44,165.03
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,243.19,183.72
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,267.43,201.13
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,292.17,218.74
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,314.68,234.99
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,338.15,251.86
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,378.71,280.58
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,420.6,309.73
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,455.41,334.07
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,491.23,358.94
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,465.42,340.47
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,438.12,321.23
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,445.38,326.57
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,452.48,331.59
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,453.29,332.47
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,453.8,333.21
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,462.69,340.55
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,471.38,347.77
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,459.57,339.96
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,447.37,332.0
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,477.91,355.97
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,520.72,388.15
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,528.98,395.37
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,535.41,401.58
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,482.33,364.59
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,430.12,327.86
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,357.42,274.64
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,298.65,230.69
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,303.53,237.06
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,316.17,248.9
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,231.23,182.79
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,153.58,120.87
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,131.07,103.18
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,109.08,85.42
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,233.57,187.7
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,303.28,238.16
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,230.27,175.47
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,166.59,119.66
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,95.05,44.87
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,29.48,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,12.39,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.36,10.03
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,31.65,21.75
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,37.62,27.62
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,43.31,32.95
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,51.33,40.15
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,77.14,62.81
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,79.81,61.8
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,82.2,63.47
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,94.87,73.56
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,107.61,83.53
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,118.22,91.64
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,128.88,99.69
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,163.77,126.8
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,199.4,153.94
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,233.75,179.64
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,269.13,205.71
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,265.5,202.15
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,261.19,198.29
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,277.62,210.48
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,294.26,222.69
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,350.54,263.83
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,407.27,304.26
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,453.62,337.33
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,501.56,371.17
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,507.78,375.66
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,513.65,380.27
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,629.9,465.33
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,750.46,550.18
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,885.71,647.63
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,1009.37,730.09
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,1009.88,730.72
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,1007.04,730.87
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,997.33,725.4
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,984.4,718.04
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,965.8,707.8
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,944.23,695.72
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,925.4,684.87
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,902.96,671.63
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,867.01,650.63
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,833.03,630.82
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,796.67,607.93
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,760.82,585.15
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,709.34,552.01
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,659.91,519.68
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,607.82,482.78
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,557.11,445.13
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,494.66,397.52
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,432.58,348.34
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,368.64,295.63
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,308.26,243.59
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,235.15,180.14
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,171.39,122.9
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,96.27,40.59
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,29.78,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.53,8.89
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,30.85,20.91
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,36.42,26.48
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,41.74,31.55
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,64.15,51.47
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,100.17,82.92
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,125.59,97.26
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,154.71,116.82
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,187.22,138.86
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,233.99,173.52
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,271.06,204.26
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,306.11,232.64
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,348.2,265.05
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,392.4,298.37
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,478.37,362.96
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,594.92,449.17
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,646.8,485.63
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,696.46,519.84
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,743.96,551.5
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,789.71,579.51
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,832.06,605.57
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,872.05,629.84
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,907.64,651.55
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,940.49,671.42
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,968.18,687.56
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,992.71,701.76
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,1012.52,713.57
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,1028.94,723.42
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,1040.4,729.89
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,1048.29,734.35
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,1050.08,735.77
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,1048.24,735.19
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,1039.75,731.66
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,1027.73,726.11
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,1010.74,718.15
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,990.44,708.2
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,964.36,693.28
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,935.27,676.47
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,899.37,656.49
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,868.03,639.31
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,824.58,614.39
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,779.25,587.7
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,726.91,554.96
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,673.92,520.96
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,614.33,480.54
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,557.71,439.72
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,492.38,391.42
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,429.73,342.99
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,356.86,283.82
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,290.02,227.42
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,216.3,164.72
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,152.49,108.56
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,69.68,23.63
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,20.42,8.31
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,32.87,22.69
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,40.14,29.79
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,47.03,36.22
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,37.9,28.22
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,40.87,30.82
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,50.66,37.39
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,60.46,45.41
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,67.94,51.36
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,75.43,57.24
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,88.37,67.5
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,101.15,77.49
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,113.99,87.39
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,126.9,97.22
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,149.05,114.27
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,171.55,131.35
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,172.0,131.18
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,172.45,131.09
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,187.46,142.51
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,202.69,154.0
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,233.76,177.2
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,265.31,200.4
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,298.7,225.04
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,332.61,249.81
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,345.52,259.17
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,366.26,274.33
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,410.21,306.35
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,455.06,338.5
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,480.14,356.72
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,505.37,375.16
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,581.74,431.35
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,646.47,478.44
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,637.73,472.69
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,627.84,466.84
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,612.5,457.03
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,596.2,446.59
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,786.75,588.99
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,926.56,683.84
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,899.35,667.07
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,862.01,645.4
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,821.18,621.69
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,778.2,595.98
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,726.38,562.95
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,673.86,528.65
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,617.7,490.32
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,561.4,449.42
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,498.16,400.98
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,435.28,350.9
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,367.18,294.74
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,303.65,240.02
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,227.8,174.24
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,162.15,115.08
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,72.69,18.59
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,10.48,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,18.86,6.62
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,28.33,18.7
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,33.6,24.0
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,38.63,28.76
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,58.69,46.64
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,96.39,79.68
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,116.19,91.2
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,144.66,112.44
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,166.76,129.82
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,188.56,147.03
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,247.69,182.23
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,369.19,271.41
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,427.41,320.11
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,486.23,367.82
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,543.73,412.95
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,600.78,456.01
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,653.31,494.14
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,703.66,529.39
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,753.04,563.3
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,800.59,594.05
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,843.25,619.98
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,883.42,643.94
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,919.58,666.3
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,952.85,686.69
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,981.23,703.37
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,1006.35,718.01
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,1026.62,730.26
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,1043.37,740.45
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,1052.19,746.72
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,1057.27,750.9
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,1059.0,752.36
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,1057.01,751.7
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,1052.63,750.55
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,1044.45,747.16
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,1026.88,738.69
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,1005.87,728.18
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,982.91,715.76
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,956.48,701.06
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,921.07,681.09
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,883.08,659.24
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,841.12,633.17
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,796.9,605.22
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,745.36,572.38
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,698.01,541.85
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,639.76,502.99
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,581.64,460.99
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,515.51,411.56
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,451.57,361.55
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,380.18,302.95
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,313.71,245.94
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,239.65,181.85
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,173.47,121.59
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,76.01,10.96
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,9.53,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.07,4.78
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,25.67,16.31
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,30.22,20.93
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,34.58,25.06
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,41.04,30.88
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,44.11,33.56
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,71.64,46.01
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,93.21,72.33
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,103.42,80.09
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,113.64,87.72
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,119.5,91.91
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,125.3,96.03
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,136.89,104.71
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,148.54,113.33
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,166.75,126.98
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,185.38,140.83
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,218.25,165.36
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,251.75,189.96
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,289.06,217.51
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,328.88,246.58
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,399.15,297.32
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,472.48,348.85
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,588.42,431.91
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,713.0,517.57
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,733.97,531.13
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,753.89,545.05
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,899.38,649.67
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,1027.85,731.27
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,1038.79,737.43
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,1046.11,742.93
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,1048.75,747.15
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,1047.71,749.27
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,1040.9,746.48
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,1030.44,741.55
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,1013.49,733.37
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,993.14,723.11
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,969.13,709.76
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,941.83,694.24
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,906.43,674.01
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,868.54,651.93
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,827.05,625.86
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,783.33,597.92
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,737.59,568.84
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,685.21,534.4
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,627.97,495.83
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,570.73,454.05
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,505.09,404.59
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,441.7,354.65
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,372.1,297.08
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,307.15,240.97
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,233.27,176.54
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,167.54,115.97
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,72.9,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,16.71,3.74
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,24.88,15.56
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,29.46,20.28
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,33.86,24.52
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,29.81,21.01
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,39.93,30.0
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,47.39,34.65
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,54.86,40.74
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,73.55,56.05
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,91.7,70.65
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,112.88,87.44
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,134.16,104.01
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,158.53,122.71
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,183.41,141.52
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,195.1,149.89
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,206.97,158.41
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,217.36,165.72
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,227.85,173.08
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,292.11,220.81
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,358.39,268.48
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,370.46,276.12
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,382.46,284.05
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,508.86,374.83
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,637.24,462.24
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,712.5,513.14
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,791.42,565.81
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,702.44,504.05
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,604.99,436.41
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,823.97,593.86
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,1023.69,722.54
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,939.31,667.51
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,842.71,601.95
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,744.44,536.77
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,644.64,468.45
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,670.99,488.98
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,681.79,498.1
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,550.49,406.8
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,422.83,315.5
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,343.41,258.98
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,254.51,193.26
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,242.78,185.38
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,230.93,177.0
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,185.61,142.57
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,141.35,108.32
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,134.87,103.9
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,128.48,99.35
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,109.22,84.38
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,90.01,69.1
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,209.32,166.34
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,276.6,214.23
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,201.99,150.76
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,138.11,93.7
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,60.93,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
