Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.83,1.84
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,29.44,19.36
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,39.5,28.99
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,49.12,37.85
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,41.65,31.4
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,47.39,36.46
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,57.19,42.73
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,67.0,50.68
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,78.11,59.56
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,89.03,68.13
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,100.89,77.35
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,112.81,86.47
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,126.14,96.63
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,139.54,106.72
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,207.35,158.88
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,275.08,209.3
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,292.69,220.99
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,310.5,232.97
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,305.51,228.85
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,298.03,223.04
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,292.61,218.56
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,286.83,213.83
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,352.47,261.89
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,416.6,307.56
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,413.53,304.58
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,410.01,301.75
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,555.36,406.42
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,696.22,502.69
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,735.59,528.42
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,764.48,548.31
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,753.7,542.25
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,741.32,535.54
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,747.72,541.83
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,752.09,546.68
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,789.11,575.53
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,810.84,594.19
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,787.13,579.65
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,760.93,563.83
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,677.57,506.65
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,586.6,443.28
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,530.02,404.09
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,474.93,364.86
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,395.43,306.87
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,331.12,258.81
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,249.19,196.08
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,181.93,143.05
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,154.63,121.93
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,127.87,100.56
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,217.8,173.5
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,277.89,215.66
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,202.7,151.32
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,138.49,92.85
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,60.36,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.44,0.68
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,28.64,18.69
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,40.67,30.13
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,52.18,40.69
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,60.83,48.4
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,69.05,55.46
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,67.31,45.58
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,63.26,47.56
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,77.22,58.84
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,90.8,69.59
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,115.95,89.5
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,141.19,109.07
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,151.08,116.03
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,161.11,123.07
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,183.78,140.03
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,207.0,157.15
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,213.9,161.76
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,220.82,166.47
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,226.84,170.82
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,232.89,175.22
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,366.77,274.49
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,508.93,374.4
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,549.1,401.71
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,590.6,430.59
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,602.57,437.91
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,613.96,445.11
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,550.64,400.53
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,474.1,346.55
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,483.75,353.69
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,493.23,360.11
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,470.53,344.28
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,447.26,328.2
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,451.36,332.06
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,455.13,335.56
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,430.01,318.73
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,404.65,301.73
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,393.17,294.32
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,381.31,286.54
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,462.5,349.49
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,524.92,397.44
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,654.41,495.41
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,744.46,560.96
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,690.33,524.9
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,636.04,488.86
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,576.06,446.88
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,517.05,404.19
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,450.14,354.53
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,386.52,305.3
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,315.83,248.18
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,251.06,193.85
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,177.26,131.78
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,116.41,76.32
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,50.04,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.21,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.02,17.15
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,34.56,24.65
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,41.69,31.31
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,45.4,34.73
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,48.92,37.82
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,70.36,46.49
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,87.17,67.36
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,99.47,76.88
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,111.84,86.27
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,126.03,97.11
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,140.31,107.85
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,162.25,124.21
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,184.76,140.72
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,198.76,150.8
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,212.98,161.02
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,247.1,185.74
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,282.04,210.51
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,347.01,257.89
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,414.86,306.25
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,457.27,335.41
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,501.47,365.6
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,492.34,358.6
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,481.61,350.88
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,513.62,372.98
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,546.34,395.03
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,572.94,413.06
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,591.02,425.41
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,519.08,376.26
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,455.63,332.29
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,432.12,316.29
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,408.1,299.56
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,417.33,306.82
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,426.39,313.8
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,444.39,328.26
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,461.78,342.29
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,420.02,312.69
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,378.42,283.2
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,357.48,269.29
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,336.3,254.93
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,326.11,248.53
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,315.07,241.37
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,255.46,196.66
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,189.13,145.86
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,162.93,125.78
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,137.2,105.65
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,115.28,88.65
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,93.82,71.6
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,195.63,153.86
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,262.96,201.42
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,187.68,137.74
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,123.89,78.59
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,44.38,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.3,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.16,17.09
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,34.24,24.24
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,40.94,30.5
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,64.18,51.04
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,95.09,77.78
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,117.62,89.37
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,146.49,109.45
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,177.14,132.31
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,208.96,156.51
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,239.25,179.99
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,269.47,203.02
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,307.51,230.83
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,347.9,259.85
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,402.53,299.31
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,462.37,341.96
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,508.09,373.09
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,556.04,405.19
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,622.35,450.96
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,694.16,499.36
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,722.09,516.05
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,747.3,531.11
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,840.79,596.99
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,931.96,653.47
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,959.73,669.39
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,984.25,684.08
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,1004.41,696.78
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,1021.13,707.53
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,1026.2,711.38
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,1027.51,713.22
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,1028.48,715.68
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,1025.9,716.11
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,1017.26,712.33
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,1005.16,706.57
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,986.67,697.64
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,964.97,686.78
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,821.2,595.35
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,654.63,479.76
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,650.79,481.92
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,655.37,488.19
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,579.88,436.16
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,518.8,393.5
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,451.02,345.35
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,375.99,290.71
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,466.45,363.09
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,518.86,404.25
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,451.62,353.3
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,387.71,303.68
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,315.92,245.52
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,250.47,190.66
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,176.38,128.75
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,113.0,69.16
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,40.31,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.73,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,27.23,17.03
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,36.99,26.6
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,47.32,36.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,53.3,41.5
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,58.94,46.42
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,86.68,60.84
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,104.64,81.02
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,130.27,100.72
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,156.99,120.85
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,188.28,144.22
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,217.38,165.64
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,252.85,191.41
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,290.57,218.44
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,329.42,246.34
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,370.57,275.56
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,394.19,291.66
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,417.67,307.55
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,465.63,340.94
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,515.64,375.06
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,547.27,395.86
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,579.5,417.01
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,680.62,487.96
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,790.19,561.89
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,797.97,564.66
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,803.1,566.85
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,824.77,580.94
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,844.82,593.81
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,939.95,660.01
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,1025.24,712.67
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,1025.92,712.45
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,1023.07,711.3
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,1012.29,706.33
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,998.15,699.45
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,979.12,690.25
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,956.97,679.17
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,877.39,630.26
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,788.8,573.47
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,754.18,553.98
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,717.45,532.11
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,654.4,490.35
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,593.45,449.16
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,522.72,399.78
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,444.61,343.84
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,482.42,375.48
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,499.63,390.03
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,432.29,339.24
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,368.51,289.7
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,299.19,233.39
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,235.75,180.04
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,162.38,118.54
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,100.92,59.23
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,35.71,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.11,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,24.64,14.86
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,30.51,21.11
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,36.12,26.46
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,61.8,49.35
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,94.33,77.8
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,116.45,89.36
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,145.25,109.75
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,169.13,128.9
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,193.89,149.02
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,206.0,158.85
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,215.42,166.21
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,251.63,192.9
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,290.23,220.8
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,281.5,213.6
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,269.62,204.08
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,303.38,228.71
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,338.39,253.67
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,402.51,299.81
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,472.93,349.22
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,480.18,352.89
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,488.96,358.08
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,579.13,422.46
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,675.91,489.06
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,672.4,485.84
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,658.56,476.75
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,685.83,495.97
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,722.82,520.98
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,730.17,526.39
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,736.19,531.28
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,678.18,492.8
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,630.48,460.91
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,714.49,522.94
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,794.4,579.94
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,776.62,568.79
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,756.94,557.35
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,669.21,496.9
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,595.86,445.42
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,611.12,460.49
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,620.88,470.85
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,542.33,414.26
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,467.82,360.06
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,351.48,273.75
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,243.8,190.82
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,173.69,136.0
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,101.6,77.94
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,85.54,65.42
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,69.45,52.42
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,193.42,153.54
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,266.91,205.23
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,187.58,137.27
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,118.72,66.57
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,42.79,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.19,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,24.73,14.79
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,31.94,22.33
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,38.77,28.79
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,42.63,32.33
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,46.3,35.51
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,82.89,57.11
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,119.62,93.75
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,134.35,104.79
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,149.19,115.82
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,171.33,132.51
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,194.32,149.64
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,222.77,170.51
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,249.46,189.69
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,256.46,194.14
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,264.02,199.01
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,302.14,226.69
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,343.22,255.92
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,365.21,270.91
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,387.59,286.17
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,389.93,287.15
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,391.62,287.79
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,430.32,315.47
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,470.23,343.5
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,580.12,420.81
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,695.86,498.81
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,685.65,490.77
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,682.15,488.28
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,673.01,482.62
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,662.54,476.13
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,688.36,495.04
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,725.74,520.94
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,721.2,518.6
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,714.97,515.63
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,704.15,509.33
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,691.45,501.87
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,645.28,471.28
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,599.14,440.56
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,499.15,371.74
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,415.8,312.62
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,427.17,324.43
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,434.43,332.52
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,334.39,257.88
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,230.4,178.3
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,180.22,139.86
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,125.53,96.65
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,105.06,80.76
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,84.72,64.47
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,65.42,48.52
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,45.93,32.14
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,29.55,18.14
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.91,2.85
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,7.15,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,13.41,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,26.55,16.02
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,37.14,26.69
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.28,36.09
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,54.38,42.58
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,68.42,54.92
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,82.62,63.95
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,97.09,75.57
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,109.57,85.17
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,122.1,94.61
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,149.41,115.67
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,177.57,137.03
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,205.2,157.39
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,233.87,178.24
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,270.63,205.24
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,311.93,235.22
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,362.39,271.08
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,416.07,308.48
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,455.75,336.49
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,496.26,364.94
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,505.92,370.38
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,514.33,375.11
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,591.77,429.93
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,679.87,489.99
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,654.7,470.73
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,632.86,454.55
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,622.26,447.21
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,610.17,438.77
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,577.95,416.98
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,532.3,386.01
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,541.01,393.03
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,562.28,408.12
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,522.03,380.66
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,494.32,361.95
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,515.41,378.66
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,521.81,385.02
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,623.34,460.72
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,716.11,527.66
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,638.65,474.77
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,576.18,432.37
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,496.78,376.97
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,409.45,314.26
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,328.02,253.99
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,240.84,187.43
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,206.09,161.25
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,172.1,134.86
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,143.66,112.6
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,115.95,90.33
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,182.54,143.74
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,222.4,170.3
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,149.26,107.87
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,83.77,37.25
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,29.66,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,13.07,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,25.55,15.0
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,41.05,30.04
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,53.42,41.45
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,64.75,51.66
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.52,61.1
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,104.01,77.31
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,131.38,101.89
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,153.11,118.42
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,175.18,135.16
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,188.16,145.15
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,203.44,156.69
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,241.91,185.08
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,286.95,217.93
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,312.29,236.07
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,338.01,254.36
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,371.37,278.05
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,406.03,302.32
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,446.92,331.52
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,488.69,361.02
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,526.4,387.06
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,565.41,413.76
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,571.49,417.06
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,576.18,419.66
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,585.67,426.9
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,594.61,433.74
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,619.76,452.03
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,644.7,470.02
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,637.5,464.92
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,629.18,459.38
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,641.57,468.93
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,652.97,477.69
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,666.54,488.47
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,691.96,507.04
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,678.11,499.12
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,662.63,490.46
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,636.95,474.03
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,610.03,456.7
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,559.5,422.39
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,496.78,379.04
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,459.49,353.35
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,421.99,326.86
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,372.17,290.68
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,323.73,254.79
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,237.39,187.82
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,166.37,131.18
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,134.36,105.85
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,98.19,76.35
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,71.0,53.67
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,44.07,30.93
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,25.54,14.92
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,8.33,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.29,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,10.23,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,20.03,10.35
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,38.33,27.63
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,55.84,43.53
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,72.32,58.27
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,88.15,72.1
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,93.23,70.05
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,92.02,71.4
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,105.71,82.24
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,119.48,92.92
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,144.24,112.1
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,169.64,131.46
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,197.5,152.17
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,226.4,173.35
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,244.95,186.63
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,263.77,200.01
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,272.59,205.77
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,281.17,211.35
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,338.96,253.42
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,398.77,295.76
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,447.28,329.59
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,502.74,367.76
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,540.78,394.17
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,579.98,421.32
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,638.62,461.67
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,707.72,507.92
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,724.47,519.1
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,740.19,530.19
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,826.07,590.42
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,903.83,643.81
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,899.6,640.63
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,892.79,636.85
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,884.03,632.96
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,872.64,627.44
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,849.76,614.77
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,824.79,600.75
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,795.81,583.01
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,764.92,563.89
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,730.37,543.92
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,692.87,521.57
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,624.95,475.4
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,559.71,430.12
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,509.3,395.18
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,471.36,368.21
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,411.34,324.16
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,353.92,280.84
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,292.91,233.65
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,235.37,187.61
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,175.16,137.81
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,119.35,90.78
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,72.5,50.51
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,26.39,3.03
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,9.91,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
