Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,10.96,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,19.23,9.52
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,37.2,26.64
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,54.41,42.27
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,70.25,56.44
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,85.47,69.74
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,87.87,65.5
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,82.69,63.67
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,93.7,72.4
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,104.76,80.97
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,114.98,88.75
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,125.24,96.46
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,137.77,105.69
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,150.37,114.82
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,165.66,126.13
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,181.32,137.61
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,197.02,149.08
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,213.01,160.68
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,259.17,194.79
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,306.39,228.89
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,352.94,262.2
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,398.57,294.38
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,438.78,322.95
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,480.3,352.22
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,518.9,378.79
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,567.38,411.74
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,652.9,472.04
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,750.95,538.56
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,754.83,542.16
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,757.07,545.73
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,865.5,623.64
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,963.69,689.9
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,955.48,684.97
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,944.11,679.41
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,923.46,668.64
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,900.03,656.15
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,870.06,638.1
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,837.8,618.51
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,798.89,594.94
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,758.39,570.04
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,710.08,538.6
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,661.19,505.66
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,600.72,464.87
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,546.61,427.38
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,484.35,382.28
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,424.59,337.5
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,358.94,286.31
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,297.61,236.78
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,229.46,180.37
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,168.32,128.53
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,107.13,75.64
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,46.69,2.11
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,15.93,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,12.39,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,21.6,11.07
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,38.35,27.55
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,54.48,42.28
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,67.9,54.37
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,76.54,61.98
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,78.34,57.1
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,76.66,58.76
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,92.82,71.77
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,109.09,84.59
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,132.43,102.84
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,156.14,121.05
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,173.36,133.61
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,191.03,146.37
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,207.29,158.17
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,223.85,170.09
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,244.63,185.15
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,265.8,200.34
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,319.4,239.93
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,374.45,279.78
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,475.42,352.59
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,579.57,424.98
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,577.48,422.14
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,573.23,418.75
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,621.9,452.62
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,671.94,486.49
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,813.31,586.17
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,945.24,674.46
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,880.6,630.4
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,813.74,585.03
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,889.87,641.76
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,965.86,693.79
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,953.83,686.69
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,938.76,678.78
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,916.79,667.13
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,892.14,653.77
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,861.07,636.11
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,827.81,616.86
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,787.51,592.07
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,745.75,565.9
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,696.66,533.09
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,642.05,495.85
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,586.9,457.69
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,532.63,419.1
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,471.08,374.04
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,412.09,329.38
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,346.74,278.66
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,285.78,229.45
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,218.65,173.35
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,151.14,115.95
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,85.02,59.06
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,17.26,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.58,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,16.7,7.01
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,34.72,24.41
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,52.03,40.27
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,70.67,57.01
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,89.09,73.22
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,107.91,84.81
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,124.99,97.63
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,151.4,117.85
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,179.95,139.7
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,214.2,165.78
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,251.42,194.03
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,282.72,217.25
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,313.36,239.52
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,384.03,291.81
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,465.17,350.82
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,507.68,380.79
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,551.27,411.26
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,608.05,452.19
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,667.98,494.65
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,729.27,537.35
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,794.82,582.1
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,827.24,603.43
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,857.6,623.62
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,884.59,640.08
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,909.23,654.85
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,925.63,664.98
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,939.13,673.44
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,935.07,671.65
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,927.38,667.02
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,924.69,667.13
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,919.1,665.41
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,909.53,660.8
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,897.1,654.42
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,875.18,642.28
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,850.81,628.55
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,817.06,607.55
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,785.59,587.83
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,745.84,563.14
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,704.09,536.71
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,623.39,479.55
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,546.95,424.3
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,474.14,372.34
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,415.83,329.48
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,398.08,317.73
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,386.38,309.33
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,313.55,252.23
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,254.75,204.5
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,192.71,152.37
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,136.16,103.9
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,81.62,55.5
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,27.63,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,10.46,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,12.87,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,22.36,10.89
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,35.41,24.91
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,49.13,37.56
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,59.11,46.56
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,68.61,54.83
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,79.75,57.58
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,87.68,67.6
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,102.63,79.45
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,117.69,91.17
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,130.26,100.69
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,142.88,110.13
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,163.57,125.77
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,184.82,141.66
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,195.95,149.54
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,207.19,157.49
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,256.84,194.53
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,308.82,232.39
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,380.55,284.24
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,456.57,337.63
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,556.84,408.8
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,666.98,484.2
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,765.88,553.88
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,869.7,624.7
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,896.81,639.87
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,921.44,654.4
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,939.19,665.16
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,953.98,674.23
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,968.81,684.29
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,974.44,688.76
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,973.04,688.3
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,974.72,689.96
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,964.71,685.26
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,951.48,678.76
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,930.4,667.94
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,906.5,655.38
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,876.77,638.43
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,844.62,619.76
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,805.03,596.54
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,763.83,571.9
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,716.45,542.54
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,668.2,511.58
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,611.93,473.1
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,556.23,433.96
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,490.03,386.14
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,430.94,341.82
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,364.02,290.02
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,301.69,239.8
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,232.49,182.13
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,170.58,129.12
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,106.3,71.24
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,41.83,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.67,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,12.87,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,21.16,9.53
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,33.14,22.9
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,44.61,33.58
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,52.45,40.8
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,59.94,47.47
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,65.52,45.22
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,75.73,58.02
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,89.73,69.24
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,103.83,80.34
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,121.96,94.5
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,140.24,108.52
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,167.24,128.92
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,195.05,149.57
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,222.13,169.58
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,250.02,189.93
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,272.19,205.82
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,295.61,222.5
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,357.66,268.19
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,422.92,315.17
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,524.89,388.39
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,636.19,465.36
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,712.47,518.1
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,800.25,577.38
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,821.73,590.31
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,841.57,602.91
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,920.91,658.2
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,992.64,702.91
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,998.66,706.77
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,1001.09,709.4
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,999.66,708.97
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,994.76,706.58
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,983.97,701.48
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,969.88,694.43
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,949.08,683.83
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,925.29,671.36
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,900.36,656.85
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,867.8,637.32
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,828.37,614.37
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,787.15,589.88
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,738.83,560.54
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,689.56,529.8
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,564.71,440.45
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,456.96,360.21
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,457.41,363.42
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,452.82,360.82
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,383.47,306.68
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,316.33,252.46
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,244.91,192.43
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,181.4,137.43
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,112.72,73.92
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,35.84,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,12.39,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,20.4,8.44
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,30.83,20.84
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,41.76,31.05
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,46.68,35.71
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,51.39,39.94
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,55.45,36.43
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.55
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,68.87,52.08
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,78.19,59.45
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,97.21,74.61
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,116.31,89.57
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,123.86,95.09
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,131.43,100.6
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,145.9,111.5
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,160.56,122.42
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,174.19,132.49
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,188.1,142.71
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,205.05,155.44
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,222.29,168.3
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,243.57,183.83
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,265.15,199.43
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,286.52,215.18
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,308.2,231.1
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,310.93,232.6
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,313.59,234.18
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,381.1,283.58
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,441.96,326.98
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,573.45,421.92
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,707.69,514.46
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,704.18,511.33
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,699.25,508.73
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,582.38,428.34
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,465.04,345.36
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,729.02,542.48
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,938.38,683.85
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,827.53,611.45
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,710.97,532.05
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,764.47,576.19
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,796.39,600.49
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,647.23,497.0
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,501.24,389.68
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,395.09,310.8
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,287.05,227.3
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,252.56,201.45
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,218.53,174.87
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,182.13,145.83
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,146.55,116.54
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,110.9,86.16
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,76.48,56.35
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,39.76,22.57
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.53,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,11.91,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.26,7.7
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,29.07,19.29
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,37.39,27.22
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,42.14,31.7
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,46.65,35.77
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,53.85,34.71
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.56
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,85.78,66.08
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,111.6,86.77
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,139.53,108.63
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,168.18,130.7
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,172.24,133.22
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,175.93,135.51
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,197.14,151.43
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,218.89,167.54
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,272.26,207.57
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,328.35,248.69
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,345.15,260.46
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,362.04,272.45
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,385.42,288.82
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,409.32,305.39
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,427.01,317.81
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,444.89,330.37
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,433.35,321.94
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,420.95,313.06
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,414.59,308.54
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,407.78,303.69
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,461.44,343.29
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,515.98,382.65
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,511.8,379.72
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,507.13,376.94
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,464.16,346.44
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,420.85,315.56
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,424.31,319.88
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,427.26,323.6
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,425.58,323.57
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,422.93,322.9
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,398.36,306.15
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,373.38,289.01
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,300.52,233.85
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,230.08,179.41
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,186.85,146.28
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,154.82,121.3
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,133.36,104.5
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,112.3,87.67
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,91.32,70.74
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,70.32,53.37
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,51.37,37.25
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,32.11,20.66
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,18.1,6.82
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,16.68,8.67
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,25.98,17.29
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,37.62,27.83
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,49.27,38.24
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,60.89,46.08
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,72.21,55.36
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,83.59,64.51
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,95.03,73.56
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,108.74,84.31
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,122.53,94.94
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,143.7,111.31
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,165.21,127.68
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,194.21,149.67
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,224.0,171.91
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,257.15,196.49
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,292.32,222.24
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,348.6,263.85
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,407.6,306.58
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,412.06,308.57
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,415.74,310.38
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,515.22,383.04
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,614.06,452.67
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,788.18,578.77
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,956.2,690.16
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,973.81,699.07
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,988.08,707.92
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,998.78,715.54
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,1006.0,721.15
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,1004.88,720.87
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,1000.23,718.62
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,991.75,714.95
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,979.75,709.19
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,958.75,697.59
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,934.64,684.11
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,906.67,667.58
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,875.83,649.14
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,836.02,625.81
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,794.25,600.84
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,751.25,574.55
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,703.25,544.17
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,646.0,505.93
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,589.05,465.79
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,525.2,418.3
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,463.27,370.55
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,392.41,314.38
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,326.11,259.64
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,250.51,195.8
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,183.43,137.14
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,106.19,58.64
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,30.09,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,10.96,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,18.07,4.76
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,29.77,19.85
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,41.0,30.45
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,48.52,37.45
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,54.45,42.81
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,87.78,63.93
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,120.9,94.7
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,146.01,113.45
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,178.25,137.88
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,195.9,151.83
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,212.2,164.43
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,262.42,201.83
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,317.05,241.98
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,356.66,270.97
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,398.57,301.34
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,445.63,335.16
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,497.58,371.9
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,626.98,467.5
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,773.81,569.79
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,816.36,594.82
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,856.67,619.38
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,891.06,641.18
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,922.62,661.2
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,949.82,678.5
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,973.85,693.89
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,992.16,704.98
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,1007.01,714.06
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,1022.28,725.29
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,1033.91,734.37
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,1032.92,735.57
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,1028.2,734.75
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,1018.3,729.45
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,1004.81,722.07
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,984.28,710.97
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,960.44,697.87
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,930.66,680.42
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,898.06,661.1
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,865.96,642.56
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,824.19,617.35
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,775.83,586.24
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,726.21,553.85
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,668.74,516.31
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,611.25,477.56
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,548.69,432.49
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,485.38,384.98
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,413.38,329.01
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,345.91,274.02
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,266.72,207.41
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,196.73,145.92
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,112.86,55.47
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,32.77,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,10.96,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,18.71,4.1
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,27.61,17.99
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,36.02,26.14
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,40.4,30.37
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,44.59,34.22
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,58.51,39.27
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,74.75,57.74
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,94.79,74.14
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,114.99,90.36
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,147.31,116.13
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,180.83,142.56
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,221.08,173.55
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,267.0,208.63
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,327.19,254.09
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,395.08,304.47
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,458.88,350.86
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,529.26,401.02
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,600.64,452.31
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,677.75,506.48
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,768.99,571.66
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,862.14,631.29
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,898.21,651.81
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,931.29,670.87
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,958.78,687.06
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,982.91,701.18
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,1001.71,713.4
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,1016.86,723.53
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,1023.36,728.45
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,1026.04,731.22
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,1025.42,733.55
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,1021.08,733.7
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,1011.46,729.24
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,998.2,722.62
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,978.08,713.08
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,954.67,701.42
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,925.68,684.69
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,893.82,665.96
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,854.76,642.94
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,820.33,622.8
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,773.04,593.33
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,724.27,562.26
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,667.94,524.92
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,611.55,486.39
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,548.62,439.77
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,489.69,394.2
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,418.19,336.58
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,351.18,280.18
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,271.79,212.18
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,201.66,149.15
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,93.46,37.15
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
