Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,14.89,0.0
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,29.5,18.56
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,41.11,29.31
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,52.22,39.19
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,64.72,44.15
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,108.8,65.33
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,156.37,97.77
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,208.98,138.11
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,260.93,179.9
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,316.33,224.42
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,370.12,266.98
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,425.08,309.07
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,477.71,348.53
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,531.03,387.22
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,587.18,427.01
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,645.7,467.34
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,692.34,499.33
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,737.51,529.8
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,777.62,554.29
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,815.45,576.92
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,848.44,596.83
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,878.7,614.99
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,901.47,629.28
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,920.93,641.68
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,936.13,650.82
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,947.97,658.06
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,954.73,663.16
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,958.02,666.34
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,952.64,663.62
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,943.81,659.02
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,928.19,650.39
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,909.37,639.92
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,888.79,629.72
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,860.49,614.6
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,820.93,590.96
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,779.61,566.0
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,733.35,538.49
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,686.0,509.64
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,623.25,468.91
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,561.65,427.01
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,492.73,379.03
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,431.48,334.61
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,354.46,275.77
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,283.89,219.76
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,209.72,159.91
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,143.6,104.05
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,69.46,19.88
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,16.9,0.0
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,31.52,20.76
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,49.57,37.52
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,67.08,53.3
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,85.4,64.86
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,115.89,83.79
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,149.95,107.55
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,189.64,137.6
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,229.22,170.47
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,268.34,202.52
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,321.19,242.8
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,383.14,289.66
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,377.45,286.34
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,354.66,268.72
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,422.53,319.18
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,501.84,376.38
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,611.8,456.78
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,731.38,540.92
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,772.19,565.59
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,810.92,589.5
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,844.32,610.96
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,869.16,626.93
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,893.74,642.88
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,915.21,656.9
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,930.72,667.26
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,942.82,675.66
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,950.58,681.47
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,954.81,685.24
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,951.02,683.42
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,952.12,684.94
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,937.91,677.48
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,920.33,668.07
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,896.27,655.19
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,869.25,640.36
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,835.06,619.98
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,798.47,597.76
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,754.91,571.1
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,713.57,545.49
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,660.23,510.69
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,606.64,474.76
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,543.2,429.45
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,481.44,383.41
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,408.15,325.78
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,339.47,269.36
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,257.64,200.45
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,185.08,135.64
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,85.57,10.43
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,9.26,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,18.55,9.93
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,32.51,22.9
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,46.11,35.28
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,60.29,45.67
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,74.77,57.84
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,89.81,70.24
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,104.99,82.5
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,125.04,98.69
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,145.48,115.01
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,247.59,193.59
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,378.39,294.5
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,457.33,356.52
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,553.48,431.95
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,607.31,473.02
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,660.45,512.66
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,668.68,516.4
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,656.8,505.15
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,746.51,572.4
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,834.85,632.06
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,869.02,653.98
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,900.16,674.28
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,925.88,690.94
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,948.17,705.4
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,965.45,716.64
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,979.09,725.63
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,986.08,731.04
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,989.28,734.18
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,988.23,736.11
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,983.42,735.76
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,971.86,729.66
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,956.67,721.31
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,935.2,710.14
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,910.46,696.71
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,877.88,676.47
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,842.57,654.16
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,807.49,632.22
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,763.29,603.35
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,711.42,567.54
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,658.6,530.21
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,594.49,483.37
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,531.43,434.14
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,461.18,376.16
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,391.61,316.44
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,302.61,239.55
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,223.63,165.3
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,102.68,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,14.6,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,28.93,18.43
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,39.63,29.1
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,48.4,37.4
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,57.75,45.92
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,104.89,61.74
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,154.87,96.74
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,210.66,142.34
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,266.97,191.83
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,326.33,244.24
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,387.08,296.57
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,447.65,347.38
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,504.62,394.05
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,561.65,439.14
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,615.93,480.84
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,670.06,521.14
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,718.44,556.98
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,764.88,589.03
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,807.64,616.69
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,848.0,642.35
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,882.07,664.72
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,913.03,684.95
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,939.15,702.43
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,961.85,717.73
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,977.92,728.24
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,990.25,736.44
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,995.14,739.92
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,996.2,741.1
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,992.17,738.58
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,984.39,733.77
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,968.77,724.51
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,949.68,713.1
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,924.63,697.26
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,896.48,679.4
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,867.53,661.48
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,828.54,636.49
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,783.04,607.84
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,735.95,577.48
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,677.05,536.7
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,622.1,497.88
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,557.27,449.54
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,494.2,400.47
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,416.93,338.21
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,344.74,277.47
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,257.06,202.2
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,179.77,129.84
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,81.81,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,12.21,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,24.71,14.87
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,31.88,22.34
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,38.7,28.72
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,47.57,36.76
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,95.59,52.64
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,146.3,87.27
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,199.67,129.93
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,251.98,180.0
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,291.45,217.78
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,357.9,269.1
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,444.03,335.67
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,500.46,380.59
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,556.49,423.8
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,609.48,463.39
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,661.34,500.91
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,708.56,534.35
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,753.67,563.91
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,794.16,590.05
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,831.91,614.19
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,865.37,635.39
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,895.69,654.48
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,920.06,669.09
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,940.9,681.49
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,956.17,691.78
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,967.71,699.88
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,972.13,703.61
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,972.75,705.14
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,967.57,703.85
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,958.69,700.37
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,943.48,692.22
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,924.85,681.93
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,899.95,668.28
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,872.03,652.6
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,836.94,631.2
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,806.64,612.89
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,762.24,584.75
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,716.26,555.08
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,663.82,520.42
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,610.82,484.33
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,547.97,438.44
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,489.75,393.29
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,416.62,334.53
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,348.2,277.02
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,263.55,204.59
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,189.34,132.33
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,70.92,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,10.48,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,21.15,11.71
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,28.23,19.03
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,33.26,23.79
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,41.3,31.01
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,92.54,46.66
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,146.49,83.6
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,204.81,130.56
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,263.54,181.08
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,327.14,235.49
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,386.4,285.1
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,446.4,333.49
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,503.45,377.87
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,560.1,420.14
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,614.49,459.17
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,667.79,495.98
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,716.16,528.17
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,762.4,556.54
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,804.24,582.23
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,843.35,605.92
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,877.88,627.04
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,909.2,646.06
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,934.95,660.27
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,957.1,672.26
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,973.07,681.86
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,985.2,689.3
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,990.05,691.96
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,990.98,692.44
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,987.13,692.12
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,979.46,689.66
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,964.39,682.21
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,945.78,672.67
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,921.22,658.7
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,893.5,642.75
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,858.01,622.4
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,820.08,600.21
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,782.24,578.33
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,735.74,550.09
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,680.56,515.57
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,625.07,479.63
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,560.23,434.85
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,496.89,388.17
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,424.38,331.55
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,353.64,273.76
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,265.37,200.84
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,188.35,125.08
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,70.32,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,10.56,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,21.27,11.33
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,27.3,17.77
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,33.06,23.04
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,43.91,32.63
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,94.58,48.26
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,148.39,84.8
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,206.19,130.89
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,264.3,179.82
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,324.83,230.61
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,383.4,278.92
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,442.28,325.6
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,500.18,370.34
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,556.39,412.19
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,610.8,450.43
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,664.73,486.84
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,712.4,518.01
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,757.98,545.02
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,796.4,567.51
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,831.35,587.56
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,864.72,607.66
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,895.01,625.77
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,912.83,634.9
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,926.45,641.65
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,941.42,650.66
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,952.87,657.62
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,957.2,661.3
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,966.17,668.01
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,960.72,666.6
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,951.67,663.29
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,931.83,652.95
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,908.83,640.75
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,882.84,627.21
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,853.98,611.77
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,817.88,590.31
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,775.74,564.72
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,728.85,536.17
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,680.87,506.32
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,622.82,469.15
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,565.24,429.98
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,498.79,383.26
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,434.62,336.18
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,359.84,278.85
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,288.67,221.87
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,207.38,154.9
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,135.4,84.19
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,48.26,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,14.77,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,24.25,13.22
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,35.11,24.11
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,44.55,32.63
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,53.24,40.23
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,99.57,56.1
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,149.12,89.03
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,204.0,131.26
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,259.38,176.29
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,317.97,223.73
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,374.73,268.91
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,433.02,313.6
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,490.5,356.64
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,546.51,397.08
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,598.29,432.78
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,649.2,466.62
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,696.46,498.95
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,742.06,529.45
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,781.97,553.41
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,819.42,575.6
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,852.76,596.29
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,883.24,615.21
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,906.49,629.72
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,926.35,642.3
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,940.52,650.8
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,951.16,657.32
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,965.02,666.74
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,982.99,678.73
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,978.6,677.91
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,970.45,675.2
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,955.81,667.3
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,937.66,657.4
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,912.24,644.37
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,883.72,629.39
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,848.84,608.97
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,818.57,591.4
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,773.08,564.72
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,725.98,536.46
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,648.86,485.76
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,572.27,432.96
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,505.33,386.69
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,440.7,339.76
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,345.76,266.94
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,259.82,198.61
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,181.85,134.83
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,109.99,62.98
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,38.29,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,12.87,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,22.4,11.57
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,39.13,27.63
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,55.25,42.07
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,67.8,53.06
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,109.14,71.86
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,152.16,101.18
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,200.78,137.97
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,249.47,176.82
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,301.79,218.5
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,351.75,257.63
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,403.08,296.52
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,452.42,333.62
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,502.79,370.4
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,563.04,412.77
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,626.02,455.89
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,671.48,487.28
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,715.69,517.39
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,726.47,521.94
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,726.05,519.19
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,754.37,537.74
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,780.84,554.62
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,778.57,552.19
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,771.9,547.19
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,781.35,553.54
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,788.64,558.39
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,821.98,582.68
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,852.56,604.93
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,843.6,600.67
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,831.99,595.2
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,783.17,563.54
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,733.16,530.87
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,702.87,513.09
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,658.61,485.68
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,618.34,459.33
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,577.54,432.15
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,530.48,400.6
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,483.66,368.53
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,444.67,341.85
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,404.74,313.59
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,343.46,268.15
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,284.72,223.17
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,236.81,185.27
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,190.01,146.66
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,125.23,92.37
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,61.95,29.81
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,22.79,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,14.77,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,24.29,13.01
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,37.77,26.99
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,50.69,38.82
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,61.24,48.34
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,103.71,65.36
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,138.93,97.8
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,152.73,116.16
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,211.62,154.14
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,307.29,223.92
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,332.68,248.6
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,339.47,256.49
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,350.44,265.54
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,354.93,268.59
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,394.17,296.67
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,435.38,325.37
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,507.85,377.38
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,582.76,429.85
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,545.83,401.09
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,492.43,361.3
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,521.04,382.25
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,550.12,402.76
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,550.77,403.27
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,550.13,403.13
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,545.76,400.1
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,540.39,396.46
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,546.35,401.8
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,551.63,406.62
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,557.66,412.73
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,562.63,418.18
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,535.45,399.42
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,507.93,380.49
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,462.08,348.74
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,416.13,316.48
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,488.42,374.22
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,539.71,415.45
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,399.47,310.86
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,268.98,210.25
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,371.88,294.44
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,448.81,355.43
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,374.18,298.37
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,314.07,251.38
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,258.83,206.3
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,214.82,168.37
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,135.45,101.18
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,67.18,27.33
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,24.84,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,13.82,0.0
