Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,23.69,12.21
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,32.34,22.5
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,40.56,30.33
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,47.41,36.69
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,93.86,53.39
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,103.42,69.03
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,83.01,64.54
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,99.05,77.58
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,115.22,90.43
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,133.97,104.93
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,152.96,119.32
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,178.28,138.74
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,204.53,158.63
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,240.2,185.3
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,280.85,215.21
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,307.64,234.64
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,335.35,254.63
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,382.65,289.24
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,432.26,324.87
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,477.72,357.72
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,516.78,385.88
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,524.98,390.93
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,532.55,395.81
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,746.86,553.09
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,936.88,678.15
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,945.44,681.76
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,950.39,685.48
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,945.43,682.95
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,936.91,678.41
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,925.54,672.9
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,902.95,660.22
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,877.03,646.07
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,848.22,629.93
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,810.83,608.4
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,771.29,585.02
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,723.89,555.15
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,679.36,526.65
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,625.68,490.68
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,571.78,452.73
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,505.14,403.53
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,440.92,353.85
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,367.25,293.83
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,298.65,235.25
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,209.68,157.59
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,125.1,39.16
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,46.25,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,12.87,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,21.92,10.4
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,28.81,19.45
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,35.4,25.84
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,40.98,31.08
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,89.33,48.05
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,94.72,60.9
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,65.13,49.81
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,88.34,69.08
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,111.63,88.01
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,130.63,103.12
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,149.82,118.16
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,198.49,156.94
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,251.57,198.65
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,437.61,346.72
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,653.16,509.66
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,700.5,543.19
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,745.86,574.4
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,787.26,601.5
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,826.03,626.53
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,859.28,648.31
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,889.41,667.94
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,913.98,683.16
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,935.07,696.13
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,950.75,706.97
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,962.72,715.55
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,965.74,718.42
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,964.95,719.03
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,959.81,717.73
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,950.99,714.15
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,936.12,705.9
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,917.8,695.42
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,891.51,680.85
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,862.23,664.11
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,833.64,646.44
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,795.17,621.54
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,748.54,591.18
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,700.5,559.14
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,644.02,518.89
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,587.5,477.48
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,519.94,424.99
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,458.39,374.91
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,379.91,309.21
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,307.51,245.83
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,215.78,162.88
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,127.52,16.5
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,47.82,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,12.39,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,21.11,9.19
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,28.52,19.09
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,35.59,25.87
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,40.72,30.7
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,90.33,48.1
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,146.25,86.74
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,204.24,133.91
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,262.15,184.54
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,322.78,237.71
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,382.05,289.1
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,442.77,340.09
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,501.28,387.48
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,558.28,431.89
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,612.55,472.97
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,665.97,512.03
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,714.57,547.4
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,761.08,578.73
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,802.71,604.93
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,841.64,628.99
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,875.61,650.74
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,906.37,670.32
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,931.58,685.65
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,953.19,698.72
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,968.18,708.97
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,979.33,716.95
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,985.32,721.81
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,987.41,724.36
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,982.14,721.66
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,973.03,716.71
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,957.54,708.42
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,938.5,697.91
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,912.04,683.23
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,882.45,666.41
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,845.88,643.94
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,813.86,624.37
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,766.72,594.48
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,718.06,562.91
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,660.02,522.54
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,601.97,481.02
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,533.28,428.69
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,470.61,378.56
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,389.21,311.6
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,314.19,246.92
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,217.48,160.15
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,123.68,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,46.84,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,11.91,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,20.28,7.88
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,28.19,18.75
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,35.72,25.97
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,40.29,30.38
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,88.53,47.66
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,139.86,82.58
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,199.17,130.82
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,255.74,180.33
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,314.97,232.39
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,373.19,282.87
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,432.93,333.05
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,489.82,379.39
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,545.16,422.86
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,597.46,463.26
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,648.62,501.66
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,695.03,536.23
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,739.37,567.14
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,778.95,594.02
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,815.76,618.88
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,848.17,640.68
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,877.46,660.38
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,901.31,676.48
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,921.67,690.38
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,937.47,700.78
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,949.61,708.92
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,810.27,614.92
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,635.55,485.62
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,807.34,617.46
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,942.66,709.6
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,928.04,699.33
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,909.95,688.5
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,790.85,608.1
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,656.57,511.4
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,554.55,437.39
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,470.91,374.14
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,599.35,479.04
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,696.61,553.96
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,638.75,512.63
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,581.01,471.04
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,516.86,420.99
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,451.82,368.14
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,368.43,297.89
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,292.02,230.85
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,195.66,142.3
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,101.22,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,37.75,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,11.91,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,20.42,7.03
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,28.32,18.75
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,35.84,26.06
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,40.27,30.3
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,86.75,47.3
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,136.72,81.24
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,191.72,125.59
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,227.08,166.43
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,234.66,181.42
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,253.44,197.84
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,267.27,209.19
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,238.99,187.11
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,203.33,158.65
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,203.52,158.45
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,203.27,157.72
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,323.83,251.65
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,456.25,349.97
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,404.77,309.41
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,339.57,259.47
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,311.77,238.77
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,274.26,210.3
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,256.51,197.03
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,238.42,183.3
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,212.05,163.08
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,185.52,142.6
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,294.76,227.92
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,400.43,307.31
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,346.44,266.08
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,278.96,215.15
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,260.44,201.63
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,241.87,187.71
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,270.46,211.06
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,286.77,224.77
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,209.65,164.6
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,147.73,115.34
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,442.86,357.7
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,667.42,525.53
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,610.93,483.13
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,554.66,442.44
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,491.19,393.86
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,427.02,342.68
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,348.54,277.69
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,276.65,215.41
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,183.36,128.82
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,75.13,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,12.87,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,21.36,6.38
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,33.81,23.25
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,45.76,34.56
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,53.67,42.03
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,96.45,59.89
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,143.45,92.76
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,194.53,133.88
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,219.85,164.09
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,221.88,172.85
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,249.84,195.83
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,276.85,217.26
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,341.52,267.07
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,414.6,322.57
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,423.42,328.31
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,421.27,325.64
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,429.86,331.59
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,435.85,335.28
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,617.06,473.13
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,807.16,605.87
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,840.44,625.96
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,870.85,646.11
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,897.66,663.44
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,914.78,674.48
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,929.16,684.5
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,939.98,692.36
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,946.94,698.62
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,950.23,702.65
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,944.96,700.57
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,936.09,696.33
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,928.35,693.59
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,909.23,683.26
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,882.62,668.67
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,853.05,651.94
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,816.65,629.01
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,777.82,604.08
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,730.39,573.25
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,681.66,540.76
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,624.86,500.6
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,571.97,461.25
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,502.55,407.12
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,435.9,352.87
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,355.15,285.16
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,281.07,220.05
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,183.29,125.41
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,71.46,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,11.91,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,20.76,4.74
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,28.67,18.97
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,36.22,26.41
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,40.28,30.37
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,87.45,47.58
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,139.02,82.08
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,199.27,130.43
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,256.86,180.48
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,317.47,233.43
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,376.68,284.54
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,437.52,335.34
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,495.41,382.12
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,553.16,426.91
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,607.27,467.75
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,660.62,506.65
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,709.3,541.95
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,755.97,573.74
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,797.93,600.65
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,837.34,625.6
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,871.4,647.38
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,902.26,666.99
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,927.81,682.57
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,949.82,695.91
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,965.58,706.68
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,977.51,715.19
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,981.65,718.22
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,981.88,718.92
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,976.39,717.52
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,967.09,713.83
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,950.74,704.97
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,930.82,693.86
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,903.37,677.17
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,872.85,658.43
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,834.87,634.97
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,801.45,614.38
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,752.53,583.14
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,702.29,550.26
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,641.14,508.33
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,580.44,464.61
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,512.72,412.12
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,444.32,356.83
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,357.13,284.35
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,277.73,215.18
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,175.17,113.92
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,62.66,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,10.48,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,17.94,1.74
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,26.01,16.54
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,33.69,24.06
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,37.45,27.75
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,84.26,44.46
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,138.27,80.67
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,194.73,125.6
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,252.2,175.13
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,312.55,227.37
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,371.01,277.07
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,430.86,326.22
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,488.83,372.6
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,545.52,416.28
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,599.09,455.75
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,651.94,493.29
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,699.53,526.31
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,745.06,555.59
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,785.33,580.28
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,822.81,602.84
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,855.99,623.57
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,885.98,642.2
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,910.06,655.76
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,930.56,667.11
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,944.94,676.0
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,955.53,682.72
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,961.27,686.14
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,963.17,687.35
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,957.55,685.88
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,948.16,682.26
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,931.89,673.93
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,912.14,663.46
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,885.64,647.9
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,856.08,630.35
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,819.07,607.75
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,779.77,583.38
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,739.05,558.74
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,690.17,527.75
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,632.23,489.78
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,574.46,449.9
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,505.21,398.32
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,438.45,346.0
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,360.04,281.34
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,285.04,216.22
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,181.6,108.78
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,71.49,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,9.53,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,16.12,0.0
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,26.13,16.35
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,35.58,25.45
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,41.81,31.31
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,84.41,47.86
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,129.93,77.96
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,180.54,117.91
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,232.45,162.05
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,286.56,208.1
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,353.88,262.42
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,427.5,320.55
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,484.58,365.86
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,540.31,408.6
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,591.38,445.47
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,640.51,479.48
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,687.27,511.12
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,732.06,539.54
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,771.34,562.65
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,807.9,583.59
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,840.13,600.59
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,869.27,615.28
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,804.95,571.31
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,713.94,505.98
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,833.96,588.05
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,936.92,648.69
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,935.87,645.86
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,931.08,642.58
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,851.02,594.57
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,749.77,530.84
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,721.7,514.53
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,692.04,496.01
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,684.53,495.06
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,673.41,491.44
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,635.55,468.22
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,596.99,444.19
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,628.55,471.27
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,639.13,481.21
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,575.28,439.23
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,510.77,393.8
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,447.55,348.91
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,386.49,302.62
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,300.35,233.53
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,222.37,167.52
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,127.56,67.63
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,27.92,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,10.01,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,16.62,0.0
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,27.25,16.98
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,36.73,26.17
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,41.62,30.77
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,84.84,46.36
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,134.23,78.37
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,189.53,121.24
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,245.05,167.41
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,305.94,217.92
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,362.86,264.72
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,421.3,311.06
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,476.91,354.3
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,532.68,396.02
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,589.3,436.27
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,647.7,476.24
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,695.32,508.14
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,740.86,536.42
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,781.5,561.2
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,819.36,583.99
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,852.53,604.08
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,882.49,622.11
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,906.52,635.19
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,926.95,646.1
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,941.67,654.93
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,952.6,661.64
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,957.08,665.57
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,957.7,667.39
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,951.48,665.65
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,941.49,661.81
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,925.26,652.93
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,905.56,642.05
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,878.56,627.89
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,848.52,611.75
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,810.69,589.9
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,770.63,566.23
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,729.87,542.02
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,681.08,511.64
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,621.79,472.92
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,562.84,432.28
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,492.99,381.78
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,425.85,330.44
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,346.17,266.2
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,270.41,200.78
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,162.73,73.63
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,56.01,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,9.05,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,15.46,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,22.75,13.08
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,29.7,20.07
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,33.69,23.86
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,82.3,41.94
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,134.34,75.38
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,191.5,119.92
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,248.54,168.07
