Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,457.83,354.0
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,512.63,397.95
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,563.49,436.64
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,613.24,473.0
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,659.49,507.4
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,703.71,539.18
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,743.17,564.47
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,780.03,587.68
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,811.35,606.92
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,839.51,623.94
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,861.73,636.99
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,880.43,647.78
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,893.82,656.46
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,903.5,662.91
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,904.92,664.88
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,902.6,664.65
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,896.15,661.22
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,886.12,655.63
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,868.35,645.05
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,847.29,632.42
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,819.14,616.23
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,788.22,598.03
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,756.93,578.7
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,716.67,552.67
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,667.76,520.06
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,618.0,485.94
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,557.86,441.54
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,498.64,395.04
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,424.52,336.87
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,359.35,282.51
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,268.58,203.85
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,181.38,81.39
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,70.13,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,9.53,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,16.76,3.63
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,24.99,15.7
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,31.93,22.42
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,67.41,33.75
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,117.75,64.25
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,173.9,107.59
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,230.25,155.75
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,289.72,207.42
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,347.91,257.24
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,408.1,306.9
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,463.65,352.38
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,518.98,396.14
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,571.22,435.37
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,622.51,472.48
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,669.41,505.7
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,714.24,536.24
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,753.55,561.29
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,790.12,584.31
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,822.22,604.77
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,851.13,623.11
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,874.24,637.11
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,893.78,648.91
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,907.23,657.49
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,916.93,663.85
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,919.34,665.15
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,917.95,664.23
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,911.33,662.07
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,901.04,657.72
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,883.27,647.35
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,862.17,634.92
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,833.74,618.87
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,802.49,600.8
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,770.0,580.47
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,728.52,553.62
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,678.43,520.32
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,627.48,485.54
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,565.27,440.79
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,504.06,393.94
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,428.43,335.6
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,362.15,281.07
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,268.62,200.81
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,177.58,60.02
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,69.07,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,12.24,0.15
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,25.12,15.66
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,29.78,20.48
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,66.46,34.0
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,115.09,63.05
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,170.04,105.09
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,225.76,152.06
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,284.61,202.32
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,341.44,250.47
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,399.75,298.23
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,455.73,343.51
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,510.8,386.55
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,561.91,424.97
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,611.77,461.19
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,657.47,493.22
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,701.2,522.92
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,739.87,547.47
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,775.86,569.99
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,806.9,589.51
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,834.79,606.98
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,856.53,620.12
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,874.77,631.11
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,886.99,639.65
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,895.53,646.06
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,896.89,648.07
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,894.56,647.94
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,887.13,645.96
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,876.15,641.83
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,856.99,631.16
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,834.67,618.46
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,695.94,527.34
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,531.79,410.26
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,633.31,489.75
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,698.34,537.06
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,647.94,503.28
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,596.89,468.98
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,534.52,423.24
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,477.83,379.12
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,402.47,318.79
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,331.97,259.56
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,239.3,177.92
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,147.95,27.52
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,56.66,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,16.34,0.5
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,31.76,21.3
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,46.26,35.06
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,72.28,50.08
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,105.57,73.89
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,141.8,102.65
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,177.99,132.8
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,216.02,164.63
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,295.3,223.53
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,399.15,302.7
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,429.44,329.0
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,449.8,346.17
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,525.32,403.28
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,608.58,463.88
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,652.45,495.12
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,696.09,525.77
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,735.0,551.49
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,771.47,574.68
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,751.4,561.09
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,713.64,534.3
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,686.15,513.75
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,656.7,491.28
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,784.47,584.44
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,895.88,656.34
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,895.05,655.59
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,897.75,658.8
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,889.57,654.22
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,877.85,647.6
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,789.48,590.83
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,689.98,525.06
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,620.33,477.28
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,551.8,428.57
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,544.97,427.25
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,533.93,421.98
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,487.74,388.39
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,442.01,354.36
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,392.33,316.21
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,343.56,277.26
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,284.01,228.31
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,227.93,180.29
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,157.63,116.65
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,83.08,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,28.71,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,13.32,0.0
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,27.32,17.38
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,32.71,23.16
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,63.43,33.89
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,110.56,62.1
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,164.41,103.09
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,220.54,150.69
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,278.07,200.6
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,284.16,215.72
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,258.3,201.07
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,245.57,192.61
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,221.23,173.69
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,238.43,186.85
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,255.79,199.8
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,204.85,159.35
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,156.39,120.55
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,160.84,123.85
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,165.34,127.05
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,196.32,151.35
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,228.14,176.05
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,230.4,177.71
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,232.68,179.55
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,390.91,303.34
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,532.88,409.45
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,458.01,352.21
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,368.55,284.45
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,383.29,297.13
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,410.96,318.75
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,395.69,307.88
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,379.92,296.82
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,369.13,290.34
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,357.34,282.97
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,536.81,426.75
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,673.8,529.75
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,622.22,492.8
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,574.51,459.03
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,508.78,408.94
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,445.25,358.49
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,368.36,295.74
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,296.75,234.51
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,201.37,147.83
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,105.86,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,39.27,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,16.25,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,31.38,20.43
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,47.17,35.6
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,69.79,50.31
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,98.1,71.74
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,128.36,96.28
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,158.87,121.92
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,191.08,149.24
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,238.86,187.63
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,293.83,232.1
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,342.13,271.81
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,398.92,317.74
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,374.77,298.67
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,335.62,266.57
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,340.21,269.93
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,336.14,266.23
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,459.63,363.7
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,588.15,461.11
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,509.93,399.31
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,421.17,329.37
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,390.76,305.69
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,368.76,287.88
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,388.11,303.33
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,407.73,318.77
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,426.0,332.29
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,431.59,336.45
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,354.45,278.03
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,290.03,228.24
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,301.49,238.5
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,312.66,248.26
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,242.23,192.39
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,163.04,128.51
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,140.63,110.77
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,118.31,92.75
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,103.98,81.35
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,89.65,69.73
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,74.72,57.4
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,59.74,44.78
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,44.63,31.86
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,29.72,18.97
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,18.56,8.58
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.66,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,21.35,11.89
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,35.4,25.15
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,49.31,35.92
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,64.37,48.81
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,79.61,61.63
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,94.58,74.11
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,109.67,86.51
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,153.91,121.7
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,202.81,160.47
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,235.92,186.84
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,274.83,217.68
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,268.4,212.06
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,262.17,206.41
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,277.13,217.91
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,292.18,229.31
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,363.42,284.48
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,432.1,336.36
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,441.86,342.93
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,450.86,349.27
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,458.64,354.57
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,465.94,359.54
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,422.14,326.02
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,364.19,281.83
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,456.56,353.59
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,550.1,423.27
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,701.14,539.47
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,826.97,628.1
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,809.1,615.48
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,795.29,607.31
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,767.0,588.56
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,736.2,568.08
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,697.43,542.22
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,656.98,514.74
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,607.12,479.87
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,556.86,443.71
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,499.18,398.96
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,439.88,351.21
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,364.04,289.33
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,293.81,229.11
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,202.35,141.86
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,90.45,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,10.46,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,21.24,11.67
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,28.49,19.23
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,57.31,28.59
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,104.72,55.51
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,158.37,95.91
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,155.32,110.23
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,111.46,87.37
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,128.49,100.99
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,146.09,114.76
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,232.68,182.78
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,332.44,259.83
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,454.82,354.2
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,592.38,458.12
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,637.78,490.43
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,681.31,521.27
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,720.19,547.87
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,756.39,571.84
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,787.92,593.13
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,816.44,612.41
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,837.93,627.01
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,855.95,639.44
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,869.29,648.33
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,879.05,655.0
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,882.03,657.35
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,881.36,657.5
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,873.92,654.57
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,862.95,649.46
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,844.39,638.09
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,822.62,624.63
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,800.68,611.71
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,769.02,591.91
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,730.03,565.65
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,689.16,537.68
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,637.6,501.9
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,585.52,464.74
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,522.57,416.89
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,460.97,367.89
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,387.22,307.35
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,314.73,244.83
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,216.79,148.23
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,99.1,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.46,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.56,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,111.01,85.92
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,222.99,175.32
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,141.34,110.5
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,53.02,38.5
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,60.96,44.98
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,68.9,51.29
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,101.37,77.58
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,134.38,103.94
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,208.97,163.06
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,295.45,229.57
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,223.66,173.56
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,159.39,122.81
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,159.63,123.18
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,159.88,123.43
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,116.68,89.28
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,74.55,55.52
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,120.77,93.22
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,169.31,132.41
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,194.53,152.83
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,220.51,173.8
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,185.37,145.77
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,150.47,117.8
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,113.54,88.2
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,77.37,58.8
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,56.26,41.49
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,35.29,24.08
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,30.63,20.27
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,25.97,16.41
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,21.79,12.84
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,17.61,9.24
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.97,5.23
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,8.33,1.19
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.91,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,23.04,12.35
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,39.53,28.45
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,56.31,41.63
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,74.72,56.97
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,94.58,73.17
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,113.71,88.96
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,134.33,105.87
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,81.4,62.55
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,24.13,14.8
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,105.55,82.71
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,189.25,150.43
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,109.31,85.1
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,28.81,18.44
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,86.7,66.19
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,145.98,113.81
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,120.1,92.57
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,94.31,71.58
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,438.37,351.6
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,776.23,596.9
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,619.92,479.66
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,427.92,331.47
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,528.28,410.52
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,619.1,478.95
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,607.56,470.02
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,594.33,460.75
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,538.66,419.79
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,469.07,368.2
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,645.7,506.53
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,787.61,607.95
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,758.71,586.25
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,727.33,564.63
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,690.15,539.74
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,651.07,513.04
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,599.63,477.04
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,552.06,442.18
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,491.46,394.52
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,432.45,346.21
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,353.94,281.53
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,281.49,218.41
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,152.16,95.28
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,13.82,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,23.58,12.4
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,30.1,20.38
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,54.39,29.57
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,97.91,53.88
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,149.12,91.86
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,142.16,101.46
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,97.0,76.24
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,117.04,92.61
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,137.59,109.06
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,122.76,96.49
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,107.32,83.52
