Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,171.53,135.39
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,243.69,192.21
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,447.86,355.48
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,664.96,519.83
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,589.99,458.75
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,483.42,374.77
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,643.53,498.76
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,795.29,606.08
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,817.96,619.75
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,837.39,632.71
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,850.05,640.58
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,859.17,646.23
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,861.17,646.7
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,859.6,645.01
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,852.19,640.15
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,841.34,633.18
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,822.78,621.81
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,808.1,613.2
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,778.77,595.62
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,746.86,576.15
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,706.03,548.94
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,663.53,520.03
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,612.01,484.27
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,560.14,446.71
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,498.97,398.55
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,436.34,347.47
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,356.52,282.13
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,282.88,217.95
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,150.58,88.12
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,5.09,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.4,0.6
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,10.18,3.02
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.97,5.43
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,15.29,7.43
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,17.62,9.4
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,15.77,7.78
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.91,6.15
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,25.07,15.56
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,36.24,24.91
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,28.34,18.17
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,20.44,11.48
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,171.74,136.9
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,333.3,265.39
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,209.02,165.74
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,80.15,60.35
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,303.55,243.71
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,542.16,427.55
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,684.25,537.4
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,824.18,638.44
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,836.56,645.72
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,845.53,651.83
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,848.87,654.17
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,848.73,654.27
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,685.42,537.1
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,511.53,403.12
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,345.82,275.62
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,173.11,136.14
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,285.24,229.83
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,372.52,301.23
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,524.75,424.51
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,641.22,514.64
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,587.26,474.12
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,533.47,432.77
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,464.52,377.42
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,398.35,322.37
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,314.48,251.72
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,237.38,183.56
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,136.76,73.54
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,27.74,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,13.34,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,22.99,10.86
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,29.55,19.96
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,51.97,28.62
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,95.79,52.69
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,147.49,90.73
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,199.74,134.57
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,257.52,184.4
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,312.41,232.15
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,369.78,280.89
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,423.82,325.82
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,478.22,369.42
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,527.96,408.01
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,576.39,444.24
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,620.99,477.49
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,663.87,508.66
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,626.77,479.38
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,566.62,433.49
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,594.24,454.88
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,621.03,474.56
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,658.28,502.65
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,695.02,530.14
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,778.6,589.89
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,844.92,634.57
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,850.94,639.74
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,846.97,639.12
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,839.44,635.57
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,828.54,629.84
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,655.22,510.15
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,476.03,375.25
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,614.95,487.66
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,729.65,573.48
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,689.93,545.23
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,648.56,516.72
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,595.18,478.95
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,546.23,442.21
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,478.94,389.16
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,414.24,335.89
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,330.87,265.31
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,254.34,196.49
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,146.71,70.48
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,35.8,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,13.34,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.18,10.18
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,31.15,21.28
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,52.96,30.57
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,94.97,53.37
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,145.76,90.46
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,197.1,133.84
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,252.78,182.69
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,308.73,231.92
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,365.89,281.29
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,419.15,326.52
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,472.78,370.53
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,523.63,410.98
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,574.05,449.75
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,617.17,482.91
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,660.19,515.13
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,698.12,541.94
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,733.65,564.98
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,665.51,513.77
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,560.43,434.05
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,704.76,544.81
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,830.35,632.14
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,842.93,639.28
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,852.01,645.59
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,852.44,646.93
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,856.16,650.76
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,847.59,645.65
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,835.58,638.47
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,816.74,626.7
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,794.78,612.86
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,765.5,593.85
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,733.7,572.92
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,691.61,544.27
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,647.99,513.98
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,594.67,476.54
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,545.88,440.04
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,477.44,386.38
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,411.7,332.53
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,328.35,262.88
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,251.92,194.04
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,124.04,49.51
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,12.39,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.39,8.04
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,28.99,19.49
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,50.21,28.39
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,94.11,52.34
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,145.73,90.53
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,197.62,134.5
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,253.78,183.9
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,310.16,233.6
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,367.4,282.96
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,421.08,328.5
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,475.19,372.64
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,527.81,413.2
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,579.03,450.99
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,623.78,483.24
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,666.69,512.89
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,705.83,539.24
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,742.52,561.76
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,772.49,580.46
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,799.4,597.02
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,821.33,609.93
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,839.86,620.66
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,852.12,628.57
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,860.79,634.36
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,864.24,637.89
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,864.06,639.26
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,855.65,634.5
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,843.72,627.66
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,824.89,617.2
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,802.94,604.68
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,780.38,590.89
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,748.35,570.48
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,706.92,543.93
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,663.84,515.56
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,611.27,481.16
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,558.41,444.23
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,491.71,393.1
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,432.04,344.65
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,349.54,276.32
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,273.95,207.52
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,131.84,39.68
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,10.96,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,18.64,5.1
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,25.45,16.25
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,45.69,24.31
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,90.68,47.86
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,145.06,87.66
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,198.21,132.41
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,255.44,182.5
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,311.0,231.35
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,368.52,280.61
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,422.47,326.01
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,476.67,369.79
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,527.16,408.29
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,577.58,444.89
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,623.05,477.64
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,666.67,507.92
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,704.75,533.26
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,740.29,554.7
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,770.88,572.5
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,798.42,588.08
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,820.2,599.77
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,838.54,609.24
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,850.82,617.01
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,859.51,622.69
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,861.41,624.23
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,859.69,623.7
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,850.92,618.84
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,838.67,611.95
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,819.15,600.46
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,803.4,591.55
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,773.81,574.27
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,741.64,555.13
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,619.8,473.44
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,494.65,384.21
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,449.68,353.69
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,405.17,321.21
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,420.03,332.74
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,423.85,333.2
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,340.03,264.56
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,263.37,195.34
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,126.5,21.95
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,11.44,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,19.79,4.1
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,27.48,17.63
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,46.67,25.96
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,89.94,48.28
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,141.25,85.01
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,193.68,128.31
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,251.87,178.08
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,306.19,225.1
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,362.63,272.64
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,416.69,316.81
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,471.17,359.38
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,449.93,344.21
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,402.43,307.96
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,477.98,364.88
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,560.09,423.95
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,599.73,451.34
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,638.94,478.5
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,715.71,532.99
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,787.67,580.28
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,808.22,593.44
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,825.43,605.28
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,837.2,612.84
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,845.46,618.33
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,847.38,619.64
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,852.53,623.27
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,843.62,620.26
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,831.27,615.23
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,812.12,604.56
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,789.86,591.82
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,759.33,572.99
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,726.31,552.29
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,685.38,525.39
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,642.82,496.78
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,589.4,460.72
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,540.43,425.23
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,474.26,374.64
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,410.52,323.54
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,326.5,254.97
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,249.8,184.65
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,119.59,2.86
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,10.48,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,17.98,1.46
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,25.3,15.74
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,43.16,23.6
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,86.72,45.92
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,137.74,82.45
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,189.15,124.95
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,246.15,173.98
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,300.28,220.95
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,356.15,268.19
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,408.93,312.81
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,462.15,356.42
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,512.9,396.55
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,563.33,435.19
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,607.1,467.4
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,646.36,495.54
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,684.48,522.73
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,720.36,546.61
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,651.76,495.75
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,546.15,417.1
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,689.97,524.91
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,815.01,609.14
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,735.98,554.98
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,632.94,480.77
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,739.96,561.77
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,826.9,620.79
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,700.9,535.29
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,544.39,421.45
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,672.99,520.93
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,770.64,589.28
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,740.48,568.81
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,707.92,547.93
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,666.28,519.75
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,623.21,489.97
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,570.65,452.75
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,522.57,416.16
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,456.22,364.09
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,392.55,311.94
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,309.44,242.8
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,233.89,171.79
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,111.41,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,10.01,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,18.26,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,32.17,21.18
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,47.25,32.18
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,74.67,51.78
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,104.74,75.44
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,135.53,100.88
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,166.95,127.14
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,198.15,153.23
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,230.16,179.52
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,283.46,221.12
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,341.8,266.06
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,323.31,251.74
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,282.55,219.68
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,343.15,266.26
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,410.63,316.12
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,471.69,361.3
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,546.11,415.09
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,531.17,403.01
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,520.83,394.84
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,570.13,431.4
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,632.08,475.23
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,608.43,457.91
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,570.78,431.85
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,554.07,420.97
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,535.83,408.64
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,559.98,428.13
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,595.23,454.61
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,621.41,475.93
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,648.39,497.67
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,532.82,413.86
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,414.95,326.32
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,332.02,263.68
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,264.81,210.89
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,235.32,188.25
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,205.97,164.9
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,173.56,138.42
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,141.54,111.53
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,103.74,79.13
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,66.74,45.25
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,30.41,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,9.05,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.36,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,22.34,12.86
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,37.22,20.12
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,78.51,40.29
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,127.62,74.74
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,171.79,115.79
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,205.26,148.78
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,248.87,186.04
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,293.81,223.54
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,341.13,261.95
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,390.71,301.0
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,436.21,335.16
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,479.13,366.2
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,497.84,378.88
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,514.4,389.39
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,549.7,413.8
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,584.94,437.4
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,558.39,416.9
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,515.69,385.52
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,526.22,392.82
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,535.56,398.64
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,541.03,402.72
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,545.27,406.03
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,566.52,422.69
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,586.42,438.26
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,546.31,409.75
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,505.29,380.91
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,511.52,387.45
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,515.33,391.73
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,494.88,378.77
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,485.99,373.86
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,439.7,341.36
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,406.12,317.44
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,366.93,288.67
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,339.52,267.64
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,291.6,230.08
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,245.12,192.22
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,188.91,145.01
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,137.18,95.26
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,58.01,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,9.05,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.5,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,23.89,13.86
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,38.6,22.14
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,78.21,41.32
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,126.02,74.27
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,174.42,113.18
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,227.32,157.68
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,280.64,203.14
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,335.02,248.67
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,385.81,290.66
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,437.16,331.82
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,486.41,369.49
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,535.58,405.81
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,579.22,438.13
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,618.64,466.76
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,654.42,491.84
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,687.79,514.18
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,716.4,532.65
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,742.2,549.23
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,761.6,561.32
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,777.8,571.46
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,789.76,579.22
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,798.41,584.99
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,805.64,588.86
