Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,803.3,586.66
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,794.57,581.7
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,782.59,574.79
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,764.23,563.79
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,742.98,550.93
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,713.48,532.47
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,681.68,512.3
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,641.09,485.69
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,599.12,457.54
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,550.97,425.86
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,499.53,389.32
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,433.16,339.17
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,369.73,288.61
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,287.88,221.31
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,213.96,148.15
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,99.67,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,9.05,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,15.08,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,25.51,15.02
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,40.14,24.5
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,78.32,43.23
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,125.38,75.69
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,173.74,114.87
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,226.99,160.13
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,279.23,205.38
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,334.44,252.36
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,386.32,295.77
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,438.11,337.64
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,489.17,377.14
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,540.96,415.76
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,584.86,447.61
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,627.16,477.25
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,664.47,502.11
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,699.45,524.36
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,724.96,539.04
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,751.42,554.29
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,771.86,565.39
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,789.1,574.41
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,800.32,581.58
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,808.16,586.77
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,810.43,588.56
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,809.29,588.35
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,807.75,588.06
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,796.32,581.49
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,776.04,570.16
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,752.86,556.94
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,722.43,538.98
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,689.68,519.18
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,646.91,491.67
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,602.9,462.53
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,553.92,429.53
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,501.44,391.5
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,434.45,340.39
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,370.45,288.93
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,288.18,220.76
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,213.9,144.78
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,81.77,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,21.54,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,25.46,14.52
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,35.78,21.09
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,74.55,39.5
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,121.76,71.66
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,169.93,110.37
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,222.9,155.25
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,274.42,200.02
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,328.39,246.2
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,380.27,289.83
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,432.12,332.1
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,481.3,371.11
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,530.72,409.05
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,524.21,403.17
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,497.39,381.68
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,456.36,349.85
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,405.03,309.63
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,512.1,390.92
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,629.6,475.03
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,645.36,483.35
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,658.94,491.23
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,620.67,463.2
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,566.61,424.63
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,444.97,336.92
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,321.14,244.25
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,380.8,291.57
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,427.23,327.41
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,463.37,354.84
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,483.92,371.1
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,436.26,336.77
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,389.25,302.73
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,359.77,281.37
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,329.84,259.05
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,296.23,233.75
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,262.61,207.64
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,222.16,175.14
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,182.44,142.19
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,136.0,102.63
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,91.05,57.76
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,31.88,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,10.01,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,20.02,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,25.09,13.85
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,35.96,25.44
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,71.91,41.61
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,114.31,71.36
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,157.35,105.99
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,206.04,146.92
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,251.13,185.22
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,299.18,225.5
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,339.19,259.63
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,373.66,288.2
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,429.34,331.85
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,486.62,375.8
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,516.54,398.91
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,542.32,418.53
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,529.27,407.9
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,502.6,387.03
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,434.07,334.79
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,337.94,260.66
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,341.71,263.7
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,345.22,265.97
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,334.1,258.03
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,322.45,249.74
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,298.74,231.65
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,274.6,213.16
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,345.83,270.33
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,404.32,316.64
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,421.41,330.95
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,449.34,353.34
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,364.97,289.01
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,295.7,235.11
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,269.49,215.48
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,243.34,195.26
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,213.93,171.99
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,184.68,148.28
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,151.59,120.49
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,119.07,92.69
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,73.76,54.15
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,33.6,17.61
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,15.06,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,7.15,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,14.3,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,20.76,10.06
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,31.55,21.57
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,70.59,36.04
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,118.27,68.09
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,167.26,107.49
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,222.26,154.28
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,274.88,200.16
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,330.09,247.49
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,381.62,290.92
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,433.77,333.31
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,483.87,371.9
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,533.94,408.84
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,575.74,439.24
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,617.55,468.53
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,654.61,493.53
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,689.34,515.82
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,719.22,534.09
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,746.28,550.39
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,767.35,562.69
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,785.2,572.95
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,797.0,582.22
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,805.39,589.55
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,755.32,558.51
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,690.66,517.27
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,581.57,441.26
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,465.83,357.39
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,495.98,383.58
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,536.22,415.35
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,622.05,481.79
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,688.31,530.09
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,647.11,501.51
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,604.53,472.31
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,550.74,434.69
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,497.09,394.64
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,434.23,344.82
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,370.18,291.77
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,284.92,219.48
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,205.1,129.21
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,79.18,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,13.34,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,19.98,9.01
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,29.8,20.09
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,69.29,34.95
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,117.75,67.02
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,168.39,107.45
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,221.98,152.73
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,274.76,198.53
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,329.62,245.21
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,381.25,288.5
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,433.5,330.86
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,482.18,369.55
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,530.15,406.51
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,484.16,373.2
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,411.11,318.16
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,457.41,353.89
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,506.37,389.97
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,631.42,483.37
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,743.67,562.55
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,657.74,499.56
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,536.13,409.47
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,682.93,520.09
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,805.81,603.38
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,808.65,604.84
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,808.04,605.72
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,799.97,600.25
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,795.22,597.23
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,777.05,585.95
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,755.84,572.75
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,726.39,553.12
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,694.54,531.71
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,652.88,503.69
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,609.8,474.01
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,556.68,437.37
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,503.64,398.11
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,435.89,344.85
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,376.29,295.25
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,290.98,222.76
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,210.14,127.02
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,81.89,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,12.39,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,18.72,7.48
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,27.09,17.67
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,66.9,32.79
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,117.2,66.16
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,167.37,106.15
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,222.31,152.74
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,189.18,141.12
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,111.84,87.73
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,117.82,92.56
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,123.77,96.98
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,149.75,117.47
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,176.84,138.43
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,217.25,169.61
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,255.69,198.61
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,262.18,202.71
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,268.34,206.77
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,289.35,222.34
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,311.09,238.21
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,312.45,238.75
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,313.54,239.33
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,365.51,279.16
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,407.67,311.07
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,403.18,308.37
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,398.09,305.66
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,311.91,240.8
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,237.76,183.64
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,226.33,175.72
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,214.86,167.31
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,199.99,156.32
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,185.19,145.26
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,426.25,340.67
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,611.77,479.95
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,558.29,440.1
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,504.91,400.37
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,436.86,346.94
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,377.13,297.1
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,290.4,223.01
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,207.36,120.76
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,81.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,11.44,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,18.02,6.31
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,25.2,16.06
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,65.46,30.63
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,114.77,62.65
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,165.23,103.15
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,219.8,150.15
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,189.37,141.52
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,112.8,89.0
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,255.12,199.62
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,430.31,333.77
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,476.36,369.92
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,519.39,403.55
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,562.42,436.89
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,603.86,468.16
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,639.96,494.52
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,670.04,516.21
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,698.55,536.28
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,724.28,554.23
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,744.66,569.21
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,761.94,582.21
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,772.71,590.21
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,780.15,596.13
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,782.28,599.19
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,781.07,600.07
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,778.64,599.66
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,766.59,592.63
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,746.17,580.3
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,722.98,565.88
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,693.02,546.96
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,660.83,526.03
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,618.05,495.98
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,574.18,464.25
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,526.46,427.76
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,475.34,386.92
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,406.22,330.16
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,340.6,273.93
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,255.48,198.7
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,173.2,96.2
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,66.09,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,12.39,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,19.03,6.07
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,26.9,17.53
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,65.45,32.16
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,117.08,66.1
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,167.43,106.74
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,222.61,154.84
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,276.99,204.15
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,333.6,255.12
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,386.35,302.73
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,439.53,349.56
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,489.27,391.8
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,536.53,430.84
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,580.86,467.18
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,623.49,501.3
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,660.33,530.56
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,694.64,557.39
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,724.41,579.14
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,751.26,598.68
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,771.72,613.59
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,788.82,626.19
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,800.58,634.74
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,808.88,640.96
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,640.08,515.33
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,438.05,354.38
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,630.53,511.59
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,794.68,634.72
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,773.46,618.73
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,749.33,602.12
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,719.17,581.72
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,686.66,559.25
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,642.12,526.34
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,596.41,491.8
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,546.14,452.0
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,491.98,407.49
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,420.28,346.53
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,352.11,286.42
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,262.66,206.11
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,175.52,92.83
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,67.69,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,10.48,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,18.2,4.5
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,27.04,17.83
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,62.58,31.79
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,110.96,63.16
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,162.22,104.38
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,216.86,151.57
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,270.19,198.88
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,326.63,248.34
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,379.61,294.8
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,433.22,340.4
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,482.23,380.47
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,531.5,419.32
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,576.43,454.85
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,619.72,488.22
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,658.11,516.29
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,694.19,541.94
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,724.97,562.24
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,752.83,580.37
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,775.0,594.11
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,793.89,605.67
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,805.92,613.76
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,814.42,619.66
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,817.17,621.85
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,816.36,621.83
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,808.42,617.14
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,797.08,610.32
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,779.3,599.91
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,758.48,587.38
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,729.36,568.17
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,704.1,551.53
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,663.42,523.36
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,621.24,493.48
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,567.72,455.05
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,514.24,413.89
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,447.6,360.04
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,383.42,305.49
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,295.82,228.17
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,210.39,103.07
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,86.01,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,8.58,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,16.43,2.15
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,25.33,16.11
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,60.55,29.93
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,111.23,62.7
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,161.19,102.51
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,216.37,150.05
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,270.71,198.37
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,327.67,248.35
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,380.62,294.88
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,434.18,340.61
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,484.15,381.75
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,533.55,421.08
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,577.89,456.5
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,617.91,487.89
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,655.13,515.81
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,689.84,541.25
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,718.47,562.01
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,744.12,580.2
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,762.81,592.39
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,778.1,602.31
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,788.63,609.7
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,795.73,614.85
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,798.22,617.41
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,803.64,622.21
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,795.67,616.81
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,784.37,609.29
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,765.71,597.11
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,744.08,582.83
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,714.27,562.83
