Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,10.96,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,20.15,8.05
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,39.56,18.09
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,85.54,42.81
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,134.4,79.23
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,188.88,125.44
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,241.72,173.11
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,297.54,223.54
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,350.36,271.36
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,403.82,318.37
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,453.65,361.25
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,502.91,402.25
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,547.3,438.72
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,590.03,472.83
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,628.47,502.21
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,664.53,529.05
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,695.12,551.92
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,722.79,571.33
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,744.54,585.39
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,762.97,597.14
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,776.29,606.45
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,786.14,613.49
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,786.72,613.03
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,783.76,610.32
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,776.94,607.31
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,766.79,602.06
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,747.97,590.12
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,732.56,580.62
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,703.69,561.22
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,672.41,539.82
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,631.65,510.33
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,589.51,479.04
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,536.47,437.56
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,483.54,394.42
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,413.6,335.94
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,346.63,277.18
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,261.98,195.46
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,167.41,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,66.69,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.48,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,20.19,7.16
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,35.43,23.57
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,52.21,38.08
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,70.72,53.91
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,90.45,70.78
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,110.12,87.52
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,130.56,104.71
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,148.95,120.08
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,167.87,135.71
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,310.67,250.16
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,476.19,379.69
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,520.6,414.66
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,563.84,448.93
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,601.17,477.59
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,636.39,504.05
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,667.43,527.35
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,695.87,547.92
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,717.17,563.26
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,735.33,576.52
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,747.96,585.99
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,757.32,593.34
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,756.61,592.61
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,752.49,589.69
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,744.24,586.68
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,732.85,581.43
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,594.21,479.67
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,437.43,357.36
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,456.6,375.39
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,460.32,380.18
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,421.87,349.51
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,383.63,318.54
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,342.43,284.83
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,301.77,250.48
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,245.39,201.59
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,182.19,146.22
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,111.68,81.37
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,24.26,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.48,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,10.96,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,18.66,5.27
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,35.15,16.75
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,80.82,41.47
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,127.28,75.23
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,180.13,119.22
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,232.46,165.97
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,288.34,216.33
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,341.52,264.94
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,395.8,313.52
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,445.26,356.77
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,494.13,398.28
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,537.55,434.02
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,581.02,468.67
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,619.59,498.92
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,655.97,526.81
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,687.08,550.88
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,715.43,571.5
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,737.68,587.72
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,756.72,601.73
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,770.18,611.0
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,780.25,617.95
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,783.84,620.81
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,783.97,621.38
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,777.38,616.82
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,767.47,610.01
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,755.83,602.05
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,734.89,587.32
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,706.07,567.2
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,674.83,545.02
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,633.24,514.55
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,590.28,482.24
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,536.74,440.23
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,483.33,396.58
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,414.43,338.23
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,348.32,279.53
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,201.04,149.5
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,44.44,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,10.01,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,18.44,4.03
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,33.92,15.71
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,78.64,38.64
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,126.84,73.75
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,181.02,119.32
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,233.63,166.88
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,288.92,217.14
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,341.21,265.1
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,393.84,312.28
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,443.66,356.15
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,492.69,398.07
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,537.15,434.91
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,580.15,469.49
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,618.71,499.68
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,654.97,527.35
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,685.97,551.17
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,714.16,571.4
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,736.7,587.49
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,756.04,601.34
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,769.28,610.85
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,779.09,618.06
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,783.69,620.52
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,784.83,620.65
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,778.28,616.55
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,768.37,610.18
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,750.17,597.86
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,729.05,583.42
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,706.88,569.13
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,676.0,548.03
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,633.97,516.99
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,590.62,484.17
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,537.39,441.69
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,484.31,397.61
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,413.09,337.25
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,344.92,276.76
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,259.49,192.82
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,163.59,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,65.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,10.01,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,16.97,1.97
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,30.83,14.54
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,74.55,37.51
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,119.93,69.96
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,171.72,112.72
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,222.65,158.17
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,276.98,207.21
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,328.03,253.52
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,380.18,299.67
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,428.77,341.96
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,476.93,382.63
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,521.47,418.85
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,562.38,451.17
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,600.75,480.87
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,637.15,508.31
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,667.73,530.8
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,695.63,550.07
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,717.65,564.48
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,736.58,576.7
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,750.47,586.49
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,761.07,594.08
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,765.2,597.26
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,765.96,598.24
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,760.3,594.3
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,751.37,588.2
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,734.97,577.38
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,715.6,564.45
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,694.49,550.24
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,664.7,529.44
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,626.55,501.6
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,586.88,471.99
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,534.54,431.86
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,482.31,390.03
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,413.59,332.7
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,347.7,275.03
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,257.12,188.69
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,169.45,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,67.91,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,10.48,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,18.05,0.8
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,31.32,16.02
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,71.6,37.16
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,115.12,67.73
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,165.56,108.39
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,216.14,152.28
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,269.57,199.12
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,320.64,244.27
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,373.17,289.59
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,415.18,326.17
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,454.58,359.44
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,497.21,393.77
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,539.0,426.48
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,575.1,454.22
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,610.78,481.02
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,566.78,447.01
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,504.96,399.43
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,532.08,421.5
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,558.6,442.17
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,562.12,444.79
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,563.57,446.11
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,604.52,479.06
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,649.58,514.22
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,574.62,457.96
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,491.51,395.28
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,468.5,379.09
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,444.41,361.26
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,401.72,328.55
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,359.44,295.57
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,322.71,265.93
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,276.5,228.16
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,238.31,196.69
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,201.1,165.2
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,160.98,130.61
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,121.92,96.14
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,74.83,52.4
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,16.48,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,10.01,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,18.26,0.0
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,33.13,20.32
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,56.36,37.58
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,83.08,59.13
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,112.08,83.71
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,141.15,108.92
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,169.49,133.59
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,200.03,159.97
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,229.23,184.84
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,281.86,227.87
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,347.54,281.01
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,372.97,302.06
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,389.89,316.22
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,438.23,354.53
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,481.7,388.44
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,502.18,404.32
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,521.06,418.93
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,512.01,411.46
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,489.59,394.07
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,629.29,504.3
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,753.87,596.07
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,752.33,593.88
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,747.34,590.78
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,653.36,522.21
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,548.28,441.85
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,381.04,310.98
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,206.49,167.43
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,327.4,270.76
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,431.11,355.8
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,381.64,315.51
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,345.63,286.08
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,305.78,253.51
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,266.51,220.44
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,218.67,179.29
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,172.73,138.48
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,106.38,76.84
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,22.77,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,9.53,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,16.3,0.0
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,28.84,15.48
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,64.96,35.65
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,104.06,63.66
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,149.17,100.61
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,193.64,140.05
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,241.42,183.08
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,286.36,223.9
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,332.93,265.38
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,383.84,309.27
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,437.62,354.58
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,500.53,406.66
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,563.89,458.04
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,602.49,488.39
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,639.0,516.52
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,670.05,540.88
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,698.41,562.31
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,720.76,578.4
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,739.98,592.27
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,753.54,601.69
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,763.76,608.8
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,765.39,610.23
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,769.58,613.75
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,763.29,610.85
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,753.71,605.72
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,736.54,594.35
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,716.42,580.77
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,687.89,561.04
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,657.0,539.23
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,616.13,508.58
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,573.92,475.8
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,520.58,432.62
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,467.4,387.96
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,401.51,330.45
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,334.23,269.73
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,242.23,180.24
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,145.87,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,57.3,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,15.7,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,29.83,19.34
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,47.65,33.72
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,67.22,50.5
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,88.05,68.64
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,108.8,86.8
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,130.28,105.44
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,149.85,122.51
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,169.83,139.72
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,167.8,138.22
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,159.29,130.95
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,281.37,233.17
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,412.45,339.47
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,410.21,336.65
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,410.55,336.37
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,371.21,304.27
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,334.43,273.63
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,375.64,307.36
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,428.87,349.25
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,413.97,337.98
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,408.23,334.21
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,339.3,278.55
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,257.21,211.23
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,268.86,222.18
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,280.5,232.6
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,260.32,215.99
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,240.08,199.32
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,154.56,127.64
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,68.34,53.55
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,60.53,46.97
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,53.0,40.47
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,45.07,33.61
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,37.15,26.66
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,28.77,19.17
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,20.4,11.64
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,12.97,4.52
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.95,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.85,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.62,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.4,0.5
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,10.18,2.98
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,12.97,5.44
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,16.22,8.26
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,19.47,11.05
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,22.26,13.45
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,25.05,15.82
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,51.59,38.4
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,78.37,60.93
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,94.19,74.07
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,110.24,87.31
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,80.18,62.0
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,51.14,37.55
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,93.21,72.66
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,137.4,108.98
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,138.61,109.83
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,139.87,110.84
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,121.29,95.6
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,102.85,80.47
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,107.03,84.01
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,111.35,87.64
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,81.29,62.78
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,53.0,39.21
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,69.34,53.02
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,87.11,67.96
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,79.8,61.91
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,72.51,55.88
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,64.19,48.92
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,55.88,41.91
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,47.41,34.75
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,39.02,27.55
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,30.17,19.82
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,21.33,12.05
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,13.44,4.7
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
