Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,22.42,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,26.56,15.54
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,58.04,30.4
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,96.72,57.36
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,140.73,92.54
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,183.65,129.19
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,230.4,169.88
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,274.15,208.93
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,318.98,248.23
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,284.05,225.31
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,214.16,171.1
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,214.53,171.87
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,213.01,170.5
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,276.41,221.42
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,338.43,270.08
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,350.66,279.08
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,362.32,287.87
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,412.15,326.39
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,454.43,358.49
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,464.0,365.42
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,472.63,371.9
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,526.02,412.83
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,568.13,444.67
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,550.83,432.61
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,531.7,419.77
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,472.05,375.46
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,425.47,340.2
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,381.58,306.45
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,338.15,272.47
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,313.39,253.58
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,288.02,233.56
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,255.98,207.78
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,224.02,181.33
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,275.64,221.74
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,309.01,242.96
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,224.38,162.41
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,134.92,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,52.18,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.41,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,17.63,8.17
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,27.86,17.35
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,38.96,27.14
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,50.1,36.88
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,61.8,46.99
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,73.6,57.07
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,84.09,65.92
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,94.65,74.74
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,180.03,144.76
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,271.18,218.57
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,203.96,164.43
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,118.11,93.31
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,123.6,97.88
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,129.15,102.33
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,146.97,116.91
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,165.29,131.8
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,103.34,80.89
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,44.63,32.0
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,86.95,67.41
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,132.3,104.8
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,87.56,67.84
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,45.55,32.86
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,44.62,32.21
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,43.68,31.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,51.13,37.89
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,58.59,44.25
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,47.39,34.82
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,36.21,25.36
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,32.49,22.21
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,28.76,19.02
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,24.11,15.01
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,19.46,10.96
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,15.29,7.28
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,11.11,3.58
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.94,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,17.84,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,26.61,15.37
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,51.59,30.74
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,83.34,54.39
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,118.59,83.27
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,153.82,113.85
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,191.23,146.75
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,225.99,177.83
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,261.43,208.99
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,295.59,238.18
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,329.94,266.79
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,276.15,224.61
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,201.61,163.54
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,266.97,217.34
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,331.19,268.68
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,336.0,271.99
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,339.65,274.68
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,333.47,269.23
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,326.12,262.86
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,449.43,363.12
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,578.95,463.23
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,489.78,393.08
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,398.62,321.41
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,339.16,274.78
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,267.56,217.15
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,230.53,187.45
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,193.63,157.19
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,106.46,85.27
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,37.14,26.35
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,32.95,22.82
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,28.76,19.21
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,24.58,15.6
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,20.39,11.95
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,15.75,7.85
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,11.11,3.72
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.94,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,17.16,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,25.44,14.11
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,48.39,29.17
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,77.97,51.74
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,109.83,78.26
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,141.82,106.18
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,175.49,135.82
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,207.17,163.78
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,239.44,191.69
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,272.69,219.79
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,306.8,247.99
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,314.5,254.77
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,311.38,252.47
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,376.38,304.29
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,448.78,360.09
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,400.39,320.67
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,343.66,274.95
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,441.98,353.0
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,547.65,432.08
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,498.48,393.55
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,456.78,361.56
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,479.94,380.73
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,502.23,398.43
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,478.15,380.15
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,452.88,361.34
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,431.17,345.88
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,408.57,329.44
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,362.47,294.17
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,305.3,249.7
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,280.97,230.79
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,256.36,210.94
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,225.92,186.24
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,195.64,160.9
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,170.43,138.52
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,135.54,107.4
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,77.5,54.98
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,19.23,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,10.01,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,20.02,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,22.75,11.52
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,52.16,26.45
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,90.41,51.37
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,136.45,87.0
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,181.91,125.9
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,231.63,169.56
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,245.55,189.27
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,241.23,191.43
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,243.36,195.34
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,232.98,187.74
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,240.2,193.87
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,239.65,193.36
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,296.95,239.43
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,352.6,283.2
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,381.91,305.57
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,403.56,322.1
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,336.98,269.41
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,264.94,211.63
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,213.94,170.92
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,154.21,122.23
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,151.08,119.97
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,148.01,117.55
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,224.13,180.85
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,305.53,246.21
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,296.62,239.04
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,287.3,232.21
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,291.95,236.86
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,295.21,240.14
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,270.55,220.52
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,245.72,200.58
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,215.41,176.01
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,185.24,150.87
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,150.75,121.22
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,116.81,91.34
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,72.11,50.53
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,17.64,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.58,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,24.13,12.1
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,40.17,26.65
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,59.68,42.89
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,80.99,60.78
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,102.19,78.78
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,124.51,97.68
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,145.3,115.47
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,166.84,133.74
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,169.63,136.41
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,170.02,136.69
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,194.64,156.87
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,220.74,178.1
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,224.7,181.15
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,227.98,183.66
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,184.9,148.39
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,147.65,117.52
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,149.43,119.05
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,151.28,120.55
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,138.71,110.27
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,126.17,100.03
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,173.9,139.68
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,234.96,189.27
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,312.48,253.86
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,378.58,308.38
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,362.34,295.54
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,345.47,282.61
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,280.54,229.57
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,205.92,167.96
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,187.45,153.09
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,169.06,137.82
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,144.97,117.73
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,121.06,97.39
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,95.38,75.02
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,69.78,52.48
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,44.06,28.85
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.86,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.98,3.63
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,21.34,11.87
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,31.11,20.56
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,40.89,29.16
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,50.66,37.68
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,60.48,46.16
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,69.43,53.79
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,78.44,61.4
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,82.73,64.82
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,87.03,68.21
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,81.24,63.25
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,75.45,58.31
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,74.01,57.04
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,72.61,55.8
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,58.14,43.6
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,43.69,31.41
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,44.16,31.73
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,44.63,32.05
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,53.02,39.09
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,61.41,46.14
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,56.28,41.85
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,51.14,37.58
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,39.96,28.2
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,28.78,18.79
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,32.97,22.37
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,37.15,25.95
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,29.24,19.32
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,21.33,12.64
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,19.01,10.66
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,16.68,8.66
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.9,6.25
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,11.11,3.82
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.79,1.78
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.05,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.11,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,24.93,12.0
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,54.91,30.74
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,92.67,55.14
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,139.71,91.3
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,187.37,131.93
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,240.89,179.15
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,290.55,224.74
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,342.54,271.91
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,393.36,316.82
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,445.77,362.01
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,490.58,400.84
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,534.53,438.05
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,574.0,471.09
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,611.79,502.18
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,440.81,364.96
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,221.3,180.88
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,224.99,184.5
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,228.69,187.57
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,496.01,413.36
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,744.68,608.39
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,751.15,611.53
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,754.33,614.31
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,749.9,611.51
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,742.23,606.42
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,726.29,595.17
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,707.4,581.7
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,680.54,563.03
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,651.27,542.18
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,609.76,510.26
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,572.03,479.71
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,519.21,436.53
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,466.72,392.05
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,398.15,332.06
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,332.64,272.48
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,240.84,185.13
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,146.46,18.79
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,56.86,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.97,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,22.69,10.29
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,53.0,25.07
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,97.71,52.87
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,150.42,93.81
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,202.18,139.17
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,257.91,189.53
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,311.24,238.58
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,366.15,288.14
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,417.38,333.67
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,468.6,377.86
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,513.58,416.4
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,558.55,453.83
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,599.19,486.41
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,637.75,516.58
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,670.35,542.18
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,700.23,565.3
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,724.51,583.36
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,745.62,598.97
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,761.43,610.31
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,773.87,619.34
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,778.41,621.67
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,779.44,621.67
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,775.42,619.89
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,768.04,615.8
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,758.37,609.6
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,739.47,596.65
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,713.35,577.31
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,684.63,555.89
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,645.73,527.46
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,605.17,497.04
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,553.4,457.37
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,501.42,415.62
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,433.15,357.99
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,367.18,299.5
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,282.39,217.77
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,188.37,35.9
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,75.57,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,19.06,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,21.28,8.94
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,50.89,23.92
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,95.02,51.11
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,147.26,91.76
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,199.09,137.21
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,255.22,188.0
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,308.99,237.84
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,364.4,288.22
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,414.99,333.61
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,465.87,377.81
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,513.12,417.52
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,559.24,454.96
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,600.57,487.85
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,639.89,518.28
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,673.88,544.93
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,705.2,569.11
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,730.95,586.49
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,753.54,601.47
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,770.11,613.22
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,783.24,622.66
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,789.68,626.29
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,792.56,627.57
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,788.65,625.3
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,781.28,620.72
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,765.77,610.37
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,747.1,597.79
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,720.81,580.08
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,697.88,564.63
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,659.84,536.92
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,620.06,507.28
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,568.35,467.75
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,516.37,425.95
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,448.54,369.67
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,382.99,312.23
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,292.02,225.97
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,200.47,48.9
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,83.43,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,18.11,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,20.86,8.13
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,48.64,23.09
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,91.48,49.27
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,142.58,88.65
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,192.89,132.47
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,247.34,181.45
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,299.62,229.58
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,353.63,278.4
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,404.64,323.71
