Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,456.01,367.94
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,500.61,405.58
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,545.28,442.04
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,585.16,473.71
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,622.99,502.93
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,656.1,527.43
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,686.61,549.34
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,711.02,565.91
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,732.36,579.9
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,748.12,590.4
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,760.56,598.62
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,765.82,602.49
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,767.63,604.13
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,763.4,601.63
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,755.83,596.92
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,674.09,538.53
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,581.12,469.97
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,598.03,485.77
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,605.3,492.05
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,602.27,489.58
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,595.58,484.04
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,544.92,445.45
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,494.06,405.23
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,426.94,349.7
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,362.21,293.33
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,279.66,215.37
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,189.15,54.81
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,75.52,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,11.44,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,17.12,5.18
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,46.06,21.6
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,87.89,46.82
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,137.98,85.11
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,187.16,127.78
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,240.41,175.55
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,291.74,222.59
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,344.85,270.26
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,394.53,314.15
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,444.43,356.76
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,490.31,394.8
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,533.04,429.13
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,571.87,458.48
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,608.75,485.27
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,641.02,509.59
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,670.76,531.51
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,694.76,547.63
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,715.74,561.19
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,731.24,571.22
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,743.48,579.05
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,747.97,581.24
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,749.09,581.28
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,744.91,578.85
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,743.59,578.6
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,728.95,569.72
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,711.31,558.81
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,685.94,542.57
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,658.1,524.28
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,620.52,497.41
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,581.39,468.69
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,531.08,431.03
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,480.67,391.52
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,415.73,338.52
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,353.07,284.67
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,271.98,209.29
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,183.51,61.63
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,72.73,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,15.25,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,19.51,6.02
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,42.47,19.8
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,82.15,43.35
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,130.33,79.16
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,178.9,120.39
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,230.51,165.83
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,280.15,210.26
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,331.8,255.57
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,380.28,297.52
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,429.5,338.81
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,435.38,346.03
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,424.42,338.99
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,365.69,293.15
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,292.32,233.89
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,388.49,311.77
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,494.53,393.85
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,598.95,472.86
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,695.94,542.99
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,711.35,552.59
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,729.03,564.94
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,734.99,569.14
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,737.69,571.33
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,734.1,569.28
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,727.31,565.16
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,713.77,556.39
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,697.28,545.59
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,672.0,528.75
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,644.29,509.99
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,609.61,485.43
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,573.27,458.98
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,523.68,422.18
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,473.99,383.61
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,411.49,332.72
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,356.87,285.29
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,271.95,208.29
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,185.87,70.34
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,73.57,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,15.25,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,20.09,5.88
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,43.67,20.5
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,84.76,44.43
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,135.74,82.33
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,185.92,124.92
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,240.66,173.16
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,292.09,219.38
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,345.43,266.24
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,395.83,309.75
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,446.52,351.96
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,491.97,388.33
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,536.37,422.38
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,576.65,452.53
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,615.03,480.27
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,644.47,502.47
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,674.44,524.59
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,698.33,540.46
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,719.2,553.56
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,735.3,566.01
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,748.17,576.43
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,755.23,582.97
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,758.95,587.36
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,755.42,585.36
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,754.7,585.52
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,741.1,576.68
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,724.41,565.83
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,699.05,548.4
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,671.13,528.99
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,634.11,502.33
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,595.39,473.92
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,544.39,436.84
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,493.22,397.6
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,425.06,342.91
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,365.43,291.9
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,279.12,214.2
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,192.27,80.97
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,76.21,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,5.09,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,9.26,1.93
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,13.89,6.17
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,18.54,10.35
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,23.18,14.46
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,27.83,18.53
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,32.48,22.59
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,37.14,26.62
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,41.33,30.15
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,45.53,33.65
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,34.36,24.01
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,23.2,14.38
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,15.77,7.94
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.35,1.52
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,7.89,1.12
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,7.42,0.71
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,12.07,4.69
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,16.71,8.67
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,28.8,19.0
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,40.9,29.31
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,27.4,17.81
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,13.92,6.29
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,17.63,9.51
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,21.35,12.76
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,38.09,27.17
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,54.86,41.59
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,124.58,102.07
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,199.19,165.68
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,179.52,148.95
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,160.02,132.41
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,137.29,113.09
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,114.79,93.63
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,91.15,72.73
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,62.14,47.15
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,39.7,26.87
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,16.71,2.8
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.34,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,19.21,4.42
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,40.74,19.67
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,80.54,42.92
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,129.56,79.36
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,179.39,121.61
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,233.62,169.81
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,285.07,217.57
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,338.6,266.74
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,388.86,312.06
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,439.85,356.83
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,486.27,397.23
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,531.77,435.79
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,570.19,468.11
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,608.97,499.94
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,642.06,526.71
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,672.66,551.11
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,698.32,570.67
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,721.07,587.44
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,590.68,485.11
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,425.43,350.48
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,412.4,341.5
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,409.44,339.48
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,593.3,491.22
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,753.23,613.77
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,578.7,478.51
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,386.39,321.89
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,540.18,452.36
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,673.01,557.91
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,636.91,529.06
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,599.03,499.71
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,549.28,459.73
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,499.23,417.87
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,434.07,362.09
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,370.95,305.79
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,289.55,229.92
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,202.85,104.31
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,80.45,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,12.39,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,19.26,4.06
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,40.47,20.3
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,78.67,42.42
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,126.07,77.31
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,174.33,118.09
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,228.62,165.99
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,279.02,211.95
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,331.6,259.22
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,380.68,302.89
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,429.99,345.52
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,475.23,384.23
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,519.69,421.27
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,486.06,394.96
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,422.86,344.58
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,473.43,385.67
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,517.89,420.82
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,539.23,437.76
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,559.19,453.74
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,554.06,449.19
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,546.04,442.58
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,572.8,464.44
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,598.01,484.7
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,526.97,428.78
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,442.6,362.28
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,462.79,380.59
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,493.68,405.9
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,411.82,340.45
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,344.69,285.87
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,320.88,267.2
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,296.65,247.47
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,266.06,222.76
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,235.32,197.14
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,200.26,166.69
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,165.61,135.68
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,120.94,94.47
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,73.64,37.34
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,26.05,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,12.39,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,16.87,2.47
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,38.45,17.79
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,78.58,40.18
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,127.35,76.21
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,176.49,118.41
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,230.13,166.69
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,281.68,214.29
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,335.16,262.88
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,385.14,307.64
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,435.17,350.99
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,479.87,388.75
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,524.76,425.33
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,564.57,456.77
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,602.48,485.74
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,636.46,511.35
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,668.02,534.41
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,692.91,550.92
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,714.78,564.56
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,730.71,574.21
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,743.39,581.55
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,750.28,584.59
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,753.82,585.45
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,750.3,582.6
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,743.51,577.67
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,735.31,572.71
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,717.95,561.35
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,693.42,545.91
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,666.34,528.44
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,630.1,502.93
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,592.16,475.61
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,543.76,441.1
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,495.03,404.0
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,431.04,352.55
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,369.13,299.88
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,291.49,229.72
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,210.19,120.57
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,83.17,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,12.26,0.0
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,37.61,18.24
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,76.52,40.19
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,124.5,75.24
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,173.99,116.99
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,227.35,164.03
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,278.31,210.3
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,331.45,257.77
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,381.9,301.56
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,433.08,344.45
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,478.83,382.4
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,523.73,418.48
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,564.16,450.05
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,602.8,479.37
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,633.25,502.94
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,664.26,526.4
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,688.37,543.67
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,709.52,558.02
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,725.94,569.45
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,739.19,578.76
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,745.25,583.12
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,753.82,589.48
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,750.95,587.83
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,744.78,584.1
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,731.52,575.44
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,715.21,564.69
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,690.85,548.46
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,663.95,530.23
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,627.48,503.65
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,589.35,475.35
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,540.58,439.4
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,491.49,401.38
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,426.24,348.06
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,369.11,298.72
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,285.76,225.07
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,205.02,123.04
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,80.43,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,11.88,0.0
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,37.42,17.27
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,78.54,39.47
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,128.44,75.83
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,178.73,118.69
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,233.51,167.74
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,286.07,216.08
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,340.52,265.31
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,391.52,310.29
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,443.22,354.3
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,490.02,393.71
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,535.76,431.02
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,576.57,462.93
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,615.48,492.43
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,649.45,518.1
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,680.83,541.16
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,707.43,558.6
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,730.99,573.42
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,748.65,585.67
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,762.98,595.7
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,770.31,599.83
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,774.16,601.7
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,772.65,601.1
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,767.73,598.27
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,754.41,589.64
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,737.93,578.86
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,714.77,563.13
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,688.96,545.34
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,660.05,525.57
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,623.15,499.37
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,575.22,465.1
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,526.74,427.93
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,463.78,376.76
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,402.63,324.6
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,319.99,251.74
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,240.52,150.25
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,99.0,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,11.87,0.0
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,36.12,16.91
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,78.43,40.31
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,128.12,76.1
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,177.74,117.7
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,232.04,165.42
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,284.47,212.9
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,339.0,261.42
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,387.83,304.46
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,435.97,345.34
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,482.87,383.64
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,529.04,419.84
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,570.02,449.92
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,609.24,477.4
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,643.43,501.0
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,675.19,522.04
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,700.95,538.88
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,723.74,552.36
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,739.91,562.3
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,752.82,570.15
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,763.2,577.23
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,770.27,582.22
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,767.91,580.18
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,762.19,576.15
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,747.04,565.56
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,728.8,553.04
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,568.31,441.34
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,392.12,310.33
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,363.81,291.13
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,335.23,269.63
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,303.16,245.54
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,271.01,220.3
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,230.04,186.62
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,190.15,152.56
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,142.29,110.45
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,94.24,58.22
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,34.15,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.46,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.39,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,3.24,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,4.17,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.63,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,5.1,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,5.56,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,6.03,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,6.49,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,6.96,0.31
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,7.42,0.7
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,123.06,98.57
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,250.14,201.17
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,251.59,201.69
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,253.01,202.92
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,250.57,200.7
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,248.08,198.49
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,242.14,193.99
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,236.14,189.48
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,489.3,395.81
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,701.76,553.82
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,677.62,535.53
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,651.03,518.15
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,613.6,491.45
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,579.21,466.16
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,530.14,429.45
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,481.04,391.29
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,414.94,337.4
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,351.5,283.68
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,269.65,212.74
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,192.8,127.79
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,73.66,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
